Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,23,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,13,4,45,77.5,8.0,3.2,11.2,11.0,6.29,0.0
2018,6,13,5,0,155.0,16.0,3.3,11.4,22.0,12.59,0.0
2018,6,13,5,15,292.5,26.0,3.25,12.05,56.0,21.49,10.11
2018,6,13,5,30,430.0,36.0,3.2,12.7,90.0,29.94,20.28
2018,6,13,5,45,515.0,42.0,3.2,13.3,134.5,34.97,25.33
2018,6,13,6,0,600.0,48.0,3.2,13.9,179.0,43.55,33.24
2018,6,13,6,15,653.5,53.0,3.1,14.75,229.0,48.08,37.33
2018,6,13,6,30,707.0,58.0,3.0,15.6,279.0,52.64,41.28
2018,6,13,6,45,744.0,61.0,2.9,16.5,330.5,55.45,43.54
2018,6,13,7,0,781.0,64.0,2.8,17.4,382.0,58.29,45.75
2018,6,13,7,15,807.0,67.5,2.7,18.15,433.5,61.3,48.07
2018,6,13,7,30,833.0,71.0,2.6,18.9,485.0,71.35,56.43
2018,6,13,7,45,852.5,73.5,2.5,19.7,535.0,74.05,58.35
2018,6,13,8,0,872.0,76.0,2.4,20.5,585.0,76.62,60.15
2018,6,13,8,15,886.5,78.0,2.35,21.4,631.5,78.63,61.43
2018,6,13,8,30,901.0,80.0,2.3,22.3,678.0,80.5,62.59
2018,6,13,8,45,912.0,81.5,2.3,23.15,721.0,81.84,63.31
2018,6,13,9,0,923.0,83.0,2.3,24.0,764.0,83.05,63.93
2018,6,13,9,15,928.5,87.0,2.3,24.8,802.0,85.35,65.47
2018,6,13,9,30,934.0,91.0,2.3,25.6,840.0,87.4,66.8
2018,6,13,9,45,936.5,94.5,2.3,26.4,871.5,126.03,70.69
2018,6,13,10,0,939.0,98.0,2.3,27.2,903.0,183.33,99.89
2018,6,13,10,15,944.5,99.0,2.3,27.85,930.0,240.26,140.0
2018,6,13,10,30,950.0,100.0,2.3,28.5,957.0,297.74,185.86
2018,6,13,10,45,953.5,100.5,2.35,29.1,977.0,354.66,233.43
2018,6,13,11,0,957.0,101.0,2.4,29.7,997.0,411.48,281.02
2018,6,13,11,15,959.0,102.0,2.5,30.2,1010.0,467.7,327.56
2018,6,13,11,30,961.0,103.0,2.6,30.7,1023.0,523.29,372.43
2018,6,13,11,45,962.0,102.5,2.7,31.2,1028.0,576.56,414.34
2018,6,13,12,0,963.0,102.0,2.8,31.7,1033.0,628.68,454.14
2018,6,13,12,15,960.0,103.5,2.95,31.95,1030.5,678.43,491.78
2018,6,13,12,30,957.0,105.0,3.1,32.2,1028.0,726.31,527.21
2018,6,13,12,45,951.5,107.5,3.3,32.45,1017.5,771.11,559.97
2018,6,13,13,0,946.0,110.0,3.5,32.7,1007.0,813.43,590.08
2018,6,13,13,15,942.5,109.5,3.7,32.6,990.5,852.13,617.05
2018,6,13,13,30,939.0,109.0,3.9,32.5,974.0,887.94,642.15
2018,6,13,13,45,934.5,107.0,4.15,32.4,950.0,918.47,664.11
2018,6,13,14,0,930.0,105.0,4.4,32.3,926.0,945.68,684.02
2018,6,13,14,15,922.5,104.5,4.6,31.9,896.0,968.17,701.59
2018,6,13,14,30,915.0,104.0,4.8,31.5,866.0,987.13,717.36
2018,6,13,14,45,906.0,102.5,5.0,31.1,830.0,1000.04,729.68
2018,6,13,15,0,897.0,101.0,5.2,30.7,794.0,1009.27,739.81
2018,6,13,15,15,886.0,98.5,5.2,30.7,753.0,1011.75,742.92
2018,6,13,15,30,875.0,96.0,5.2,30.7,712.0,1010.55,743.79
2018,6,13,15,45,860.5,94.0,5.45,29.35,667.0,1002.78,746.42
2018,6,13,16,0,846.0,92.0,5.7,28.0,622.0,991.55,746.67
2018,6,13,16,15,829.0,89.0,5.75,27.15,574.5,986.24,748.17
2018,6,13,16,30,812.0,86.0,5.8,26.3,527.0,964.52,738.23
2018,6,13,16,45,789.0,82.5,5.8,25.45,477.0,933.0,720.95
2018,6,13,17,0,766.0,79.0,5.8,24.6,427.0,898.73,701.32
2018,6,13,17,15,735.0,74.5,5.75,23.6,376.0,852.82,672.71
2018,6,13,17,30,704.0,70.0,5.7,22.6,325.0,804.98,641.64
2018,6,13,17,45,660.5,64.5,5.6,21.6,275.0,749.52,603.17
2018,6,13,18,0,617.0,59.0,5.5,20.6,225.0,687.44,557.64
2018,6,13,18,15,551.5,52.5,5.4,19.7,178.0,604.55,493.08
2018,6,13,18,30,486.0,46.0,5.3,18.8,131.0,523.68,426.66
2018,6,13,18,45,385.0,37.5,5.2,17.9,91.5,413.83,332.81
2018,6,13,19,0,284.0,29.0,5.1,17.0,52.0,306.86,214.72
2018,6,13,19,15,160.0,17.0,5.05,16.4,28.5,132.19,0.0
2018,6,13,19,30,36.0,5.0,5.0,15.8,5.0,3.93,0.0
2018,6,13,19,45,18.0,2.5,5.0,15.2,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,12.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,14,4,45,60.0,8.5,4.15,10.95,10.5,6.69,0.0
2018,6,14,5,0,120.0,17.0,4.2,11.1,21.0,13.38,0.0
2018,6,14,5,15,247.0,28.0,4.2,11.6,53.5,23.05,11.25
2018,6,14,5,30,374.0,39.0,4.2,12.1,86.0,32.13,22.23
2018,6,14,5,45,460.0,47.0,4.25,12.55,130.0,38.57,28.58
2018,6,14,6,0,546.0,55.0,4.3,13.0,174.0,45.09,34.73
2018,6,14,6,15,602.5,60.5,4.25,13.5,223.0,49.45,38.74
2018,6,14,6,30,659.0,66.0,4.2,14.0,272.0,53.86,42.64
2018,6,14,6,45,698.5,70.0,4.15,14.45,323.0,61.67,49.43
2018,6,14,7,0,738.0,74.0,4.1,14.9,374.0,64.98,52.13
2018,6,14,7,15,767.0,77.0,4.0,15.4,425.0,67.36,53.94
2018,6,14,7,30,796.0,80.0,3.9,15.9,476.0,69.72,55.7
2018,6,14,7,45,818.5,82.5,3.85,16.4,526.0,71.56,56.99
2018,6,14,8,0,841.0,85.0,3.8,16.9,576.0,81.52,65.28
2018,6,14,8,15,858.0,87.5,3.75,17.45,623.5,83.72,66.81
2018,6,14,8,30,875.0,90.0,3.7,18.0,671.0,85.78,68.22
2018,6,14,8,45,888.0,92.0,3.65,18.55,714.5,87.28,69.15
2018,6,14,9,0,901.0,94.0,3.6,19.1,758.0,88.63,69.97
2018,6,14,9,15,912.5,95.0,3.6,19.65,797.5,89.24,70.17
2018,6,14,9,30,924.0,96.0,3.6,20.2,837.0,89.73,70.29
2018,6,14,9,45,933.5,95.5,3.6,20.75,870.5,125.89,72.59
2018,6,14,10,0,943.0,95.0,3.6,21.3,904.0,181.7,101.15
2018,6,14,10,15,948.5,96.0,3.75,21.75,931.0,238.79,142.62
2018,6,14,10,30,954.0,97.0,3.9,22.2,958.0,296.43,190.3
2018,6,14,10,45,958.0,98.0,4.0,22.65,978.5,353.95,240.18
2018,6,14,11,0,962.0,99.0,4.1,23.1,999.0,411.45,290.32
2018,6,14,11,15,964.5,99.0,4.25,23.35,1012.0,467.47,339.01
2018,6,14,11,30,967.0,99.0,4.4,23.6,1025.0,522.87,386.19
2018,6,14,11,45,968.5,99.0,4.55,23.9,1031.0,576.95,431.2
2018,6,14,12,0,970.0,99.0,4.7,24.2,1037.0,629.95,474.23
2018,6,14,12,15,967.5,100.0,4.8,24.2,1034.5,679.9,514.39
2018,6,14,12,30,965.0,101.0,4.9,24.2,1032.0,728.0,552.34
2018,6,14,12,45,961.0,102.5,5.05,24.2,1022.0,773.34,587.79
2018,6,14,13,0,957.0,104.0,5.2,24.2,1012.0,816.25,620.39
2018,6,14,13,15,953.5,103.0,5.3,24.05,995.0,854.77,648.54
2018,6,14,13,30,950.0,102.0,5.4,23.9,978.0,890.35,674.68
2018,6,14,13,45,945.5,101.0,5.5,23.7,954.5,921.97,698.29
2018,6,14,14,0,941.0,100.0,5.6,23.5,931.0,950.3,719.74
2018,6,14,14,15,935.0,99.0,5.6,23.2,901.5,973.86,737.72
2018,6,14,14,30,929.0,98.0,5.6,22.9,872.0,993.91,753.43
2018,6,14,14,45,921.5,95.5,5.65,22.65,836.0,1007.35,764.94
2018,6,14,15,0,914.0,93.0,5.7,22.4,800.0,1017.06,774.12
2018,6,14,15,15,903.0,92.0,5.7,22.4,759.5,1021.26,778.56
2018,6,14,15,30,892.0,91.0,5.7,22.4,719.0,1021.81,780.69
2018,6,14,15,45,879.0,88.5,5.55,21.6,674.0,1014.99,779.28
2018,6,14,16,0,866.0,86.0,5.4,20.8,629.0,1004.62,775.54
2018,6,14,16,15,849.5,83.0,5.3,20.35,581.0,986.66,765.82
2018,6,14,16,30,833.0,80.0,5.2,19.9,533.0,978.05,762.81
2018,6,14,16,45,810.5,76.5,5.1,19.5,482.5,946.86,743.47
2018,6,14,17,0,788.0,73.0,5.0,19.1,432.0,912.9,721.98
2018,6,14,17,15,757.0,69.5,4.95,18.55,381.0,868.05,692.78
2018,6,14,17,30,726.0,66.0,4.9,18.0,330.0,821.27,661.24
2018,6,14,17,45,682.0,61.0,4.8,17.4,279.0,758.63,616.25
2018,6,14,18,0,638.0,56.0,4.7,16.8,228.0,702.45,574.23
2018,6,14,18,15,571.5,50.5,4.55,16.2,181.0,619.64,508.82
2018,6,14,18,30,505.0,45.0,4.4,15.6,134.0,538.86,441.73
2018,6,14,18,45,400.5,37.0,4.25,15.0,94.0,426.23,345.06
2018,6,14,19,0,296.0,29.0,4.1,14.4,54.0,317.43,226.03
2018,6,14,19,15,167.5,17.0,4.05,14.05,29.5,137.86,0.0
2018,6,14,19,30,39.0,5.0,4.0,13.7,5.0,3.93,0.0
2018,6,14,19,45,19.5,2.5,4.0,13.3,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,4,45,56.0,8.5,3.85,11.0,10.5,6.69,0.0
2018,6,15,5,0,112.0,17.0,4.0,11.2,21.0,13.38,0.0
2018,6,15,5,15,236.5,28.5,4.15,11.65,53.0,23.45,11.51
2018,6,15,5,30,361.0,40.0,4.3,12.1,85.0,32.91,22.89
2018,6,15,5,45,448.0,47.0,4.45,12.6,128.0,38.49,28.5
2018,6,15,6,0,535.0,54.0,4.6,13.1,171.0,44.21,33.92
2018,6,15,6,15,591.0,60.0,4.6,13.65,219.5,48.95,38.26
2018,6,15,6,30,647.0,66.0,4.6,14.2,268.0,53.7,42.46
2018,6,15,6,45,686.0,70.0,4.65,14.75,318.0,56.8,45.05
2018,6,15,7,0,725.0,74.0,4.7,15.3,368.0,64.76,51.86
2018,6,15,7,15,753.5,77.5,4.75,15.75,418.5,67.46,53.96
2018,6,15,7,30,782.0,81.0,4.8,16.2,469.0,70.12,56.0
2018,6,15,7,45,802.5,83.5,4.85,16.7,517.5,71.87,57.2
2018,6,15,8,0,823.0,86.0,4.9,17.2,566.0,73.56,58.35
2018,6,15,8,15,838.5,88.5,4.9,17.65,612.0,83.81,66.86
2018,6,15,8,30,854.0,91.0,4.9,18.1,658.0,85.77,68.22
2018,6,15,8,45,866.5,93.0,4.95,18.55,700.5,87.21,69.13
2018,6,15,9,0,879.0,95.0,5.0,19.0,743.0,88.5,69.92
2018,6,15,9,15,886.5,98.0,5.05,19.3,780.5,90.02,70.97
2018,6,15,9,30,894.0,101.0,5.1,19.6,818.0,91.34,71.85
2018,6,15,9,45,898.5,104.5,5.1,19.95,850.0,127.62,75.37
2018,6,15,10,0,903.0,108.0,5.1,20.3,882.0,183.06,104.51
2018,6,15,10,15,909.5,109.0,5.2,20.55,909.0,238.22,144.91
2018,6,15,10,30,916.0,110.0,5.3,20.8,936.0,294.05,191.59
2018,6,15,10,45,921.0,109.5,5.35,21.0,956.0,349.04,240.09
2018,6,15,11,0,926.0,109.0,5.4,21.2,976.0,404.1,289.15
2018,6,15,11,15,929.0,109.5,5.5,21.25,989.5,458.83,337.73
2018,6,15,11,30,932.0,110.0,5.6,21.3,1003.0,513.08,385.02
2018,6,15,11,45,934.0,110.0,5.65,21.3,1009.0,565.83,430.11
2018,6,15,12,0,936.0,110.0,5.7,21.3,1015.0,617.63,473.38
2018,6,15,12,15,934.5,110.5,5.8,21.15,1013.0,666.47,513.89
2018,6,15,12,30,933.0,111.0,5.9,21.0,1011.0,713.63,552.34
2018,6,15,12,45,930.0,112.0,6.05,20.9,1002.0,758.16,588.25
2018,6,15,13,0,927.0,113.0,6.2,20.8,993.0,800.41,621.78
2018,6,15,13,15,924.5,112.0,6.25,20.55,977.0,838.87,650.71
2018,6,15,13,30,922.0,111.0,6.3,20.3,961.0,874.54,677.66
2018,6,15,13,45,918.5,109.5,6.35,20.05,938.5,905.95,701.62
2018,6,15,14,0,915.0,108.0,6.4,19.8,916.0,934.18,723.42
2018,6,15,14,15,910.0,105.5,6.4,19.45,887.0,956.77,741.37
2018,6,15,14,30,905.0,103.0,6.4,19.1,858.0,975.87,757.01
2018,6,15,14,45,898.0,100.5,6.4,18.75,823.0,989.5,768.93
2018,6,15,15,0,891.0,98.0,6.4,18.4,788.0,999.5,778.49
2018,6,15,15,15,880.0,96.5,6.4,18.4,748.0,1003.0,782.54
2018,6,15,15,30,869.0,95.0,6.4,18.4,708.0,1002.92,784.23
2018,6,15,15,45,857.0,91.5,6.25,17.6,663.5,995.94,782.71
2018,6,15,16,0,845.0,88.0,6.1,16.8,619.0,985.46,778.79
2018,6,15,16,15,830.0,84.5,6.0,16.45,572.0,968.53,769.22
2018,6,15,16,30,815.0,81.0,5.9,16.1,525.0,961.01,766.62
2018,6,15,16,45,794.5,77.5,5.75,15.75,476.0,932.05,747.88
2018,6,15,17,0,774.0,74.0,5.6,15.4,427.0,900.32,726.97
2018,6,15,17,15,742.5,70.5,5.45,15.0,376.5,855.23,695.74
2018,6,15,17,30,711.0,67.0,5.3,14.6,326.0,808.24,662.3
2018,6,15,17,45,667.5,62.0,5.15,14.25,276.0,746.41,616.1
2018,6,15,18,0,624.0,57.0,5.0,13.9,226.0,691.26,573.3
2018,6,15,18,15,555.0,51.5,4.8,13.45,179.0,606.6,504.89
2018,6,15,18,30,486.0,46.0,4.6,13.0,132.0,524.08,435.11
2018,6,15,18,45,378.0,38.0,4.4,12.55,92.5,409.03,335.18
2018,6,15,19,0,270.0,30.0,4.2,12.1,53.0,298.58,216.75
2018,6,15,19,15,151.0,18.0,4.1,11.85,29.5,126.48,0.0
2018,6,15,19,30,32.0,6.0,4.0,11.6,6.0,27.29,0.0
2018,6,15,19,45,16.0,3.0,3.9,11.35,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,16,4,45,48.5,8.5,1.9,11.15,10.0,6.69,0.0
2018,6,16,5,0,97.0,17.0,2.1,11.4,20.0,13.38,0.0
2018,6,16,5,15,216.5,29.5,2.2,11.8,52.0,22.45,10.74
2018,6,16,5,30,336.0,42.0,2.3,12.2,84.0,34.47,24.25
2018,6,16,5,45,426.5,49.5,2.4,12.6,127.0,40.36,30.18
2018,6,16,6,0,517.0,57.0,2.5,13.0,170.0,46.39,35.9
2018,6,16,6,15,576.0,63.0,2.5,13.5,218.5,51.05,40.18
2018,6,16,6,30,635.0,69.0,2.5,14.0,267.0,55.74,44.32
2018,6,16,6,45,677.5,72.5,2.5,14.5,317.5,58.43,46.56
2018,6,16,7,0,720.0,76.0,2.5,15.0,368.0,66.18,53.17
2018,6,16,7,15,748.5,80.0,2.45,15.6,419.0,69.19,55.5
2018,6,16,7,30,777.0,84.0,2.4,16.2,470.0,72.13,57.73
2018,6,16,7,45,799.5,86.5,2.4,16.8,519.0,73.84,58.87
2018,6,16,8,0,822.0,89.0,2.4,17.4,568.0,75.51,59.96
2018,6,16,8,15,838.5,91.5,2.45,18.05,614.5,85.61,68.25
2018,6,16,8,30,855.0,94.0,2.5,18.7,661.0,87.56,69.52
2018,6,16,8,45,868.5,95.5,2.5,19.35,704.0,88.7,70.11
2018,6,16,9,0,882.0,97.0,2.5,20.0,747.0,89.71,70.6
2018,6,16,9,15,890.0,100.0,2.6,20.6,785.0,91.21,71.53
2018,6,16,9,30,898.0,103.0,2.7,21.2,823.0,92.52,72.3
2018,6,16,9,45,903.5,106.0,2.8,21.75,855.5,128.2,75.28
2018,6,16,10,0,909.0,109.0,2.9,22.3,888.0,183.79,103.78
2018,6,16,10,15,915.5,109.5,3.05,22.8,915.0,239.02,143.35
2018,6,16,10,30,922.0,110.0,3.2,23.3,942.0,294.9,189.05
2018,6,16,10,45,927.0,110.5,3.35,23.75,962.5,350.79,237.07
2018,6,16,11,0,932.0,111.0,3.5,24.2,983.0,406.79,285.52
2018,6,16,11,15,935.0,111.5,3.7,24.45,996.5,461.89,333.01
2018,6,16,11,30,938.0,112.0,3.9,24.7,1010.0,516.49,379.14
2018,6,16,11,45,940.0,111.5,4.1,25.0,1016.0,569.28,422.72
2018,6,16,12,0,942.0,111.0,4.3,25.3,1022.0,621.08,464.44
2018,6,16,12,15,940.5,111.0,4.55,25.35,1019.5,669.9,503.72
2018,6,16,12,30,939.0,111.0,4.8,25.4,1017.0,716.99,541.2
2018,6,16,12,45,935.5,112.0,5.05,25.4,1007.5,761.46,576.28
2018,6,16,13,0,932.0,113.0,5.3,25.4,998.0,803.59,609.05
2018,6,16,13,15,929.5,112.5,5.5,25.2,982.5,842.7,638.18
2018,6,16,13,30,927.0,112.0,5.7,25.0,967.0,879.05,665.48
2018,6,16,13,45,922.5,111.0,5.95,24.75,944.0,910.29,689.74
2018,6,16,14,0,918.0,110.0,6.2,24.5,921.0,938.31,711.95
2018,6,16,14,15,912.0,108.5,6.35,24.05,892.0,961.15,730.79
2018,6,16,14,30,906.0,107.0,6.5,23.6,863.0,980.51,747.44
2018,6,16,14,45,897.5,105.5,6.65,23.15,828.0,993.93,760.15
2018,6,16,15,0,889.0,104.0,6.8,22.7,793.0,1003.73,770.56
2018,6,16,15,15,877.5,102.5,6.8,22.7,752.5,1006.93,774.36
2018,6,16,15,30,866.0,101.0,6.8,22.7,712.0,1006.54,775.81
2018,6,16,15,45,853.5,98.0,6.95,21.4,668.0,999.87,777.78
2018,6,16,16,0,841.0,95.0,7.1,20.1,624.0,1003.03,786.96
2018,6,16,16,15,825.0,92.0,7.1,19.4,577.5,985.78,778.84
2018,6,16,16,30,809.0,89.0,7.1,18.7,531.0,965.26,768.36
2018,6,16,16,45,786.5,85.5,7.05,18.05,481.5,934.42,749.72
2018,6,16,17,0,764.0,82.0,7.0,17.4,432.0,900.79,728.69
2018,6,16,17,15,730.5,78.5,6.95,16.75,381.0,853.78,696.91
2018,6,16,17,30,697.0,75.0,6.9,16.1,330.0,812.09,668.3
2018,6,16,17,45,649.5,70.0,6.8,15.45,279.5,747.44,620.31
2018,6,16,18,0,602.0,65.0,6.7,14.8,229.0,682.52,570.1
2018,6,16,18,15,530.0,59.0,6.45,14.25,181.5,594.55,498.28
2018,6,16,18,30,458.0,53.0,6.2,13.7,134.0,508.26,424.75
2018,6,16,18,45,347.5,43.5,5.95,13.15,94.0,388.96,320.59
2018,6,16,19,0,237.0,34.0,5.7,12.6,54.0,282.48,206.75
2018,6,16,19,15,130.5,20.0,5.55,12.3,30.0,112.88,0.0
2018,6,16,19,30,24.0,6.0,5.4,12.0,6.0,21.66,0.0
2018,6,16,19,45,12.0,3.0,5.3,11.65,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,11.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,17,4,45,29.0,8.0,2.15,12.0,9.0,6.29,0.0
2018,6,17,5,0,58.0,16.0,2.2,12.1,18.0,12.59,0.0
2018,6,17,5,15,157.0,31.0,2.25,12.4,48.0,23.33,11.27
2018,6,17,5,30,256.0,46.0,2.3,12.7,78.0,34.59,24.29
2018,6,17,5,45,333.0,57.0,2.35,12.95,117.5,42.91,32.38
2018,6,17,6,0,410.0,68.0,2.4,13.2,157.0,51.24,40.18
2018,6,17,6,15,466.0,77.5,2.45,13.45,203.5,60.97,49.04
2018,6,17,6,30,522.0,87.0,2.5,13.7,250.0,67.66,54.99
2018,6,17,6,45,576.0,92.5,2.5,13.95,301.5,71.26,58.04
2018,6,17,7,0,630.0,98.0,2.5,14.2,353.0,74.9,61.04
2018,6,17,7,15,662.5,103.0,2.45,14.5,403.0,77.79,63.31
2018,6,17,7,30,695.0,108.0,2.4,14.8,453.0,80.63,65.48
2018,6,17,7,45,720.0,112.0,2.35,15.05,501.5,82.58,66.88
2018,6,17,8,0,745.0,116.0,2.3,15.3,550.0,84.45,68.2
2018,6,17,8,15,751.5,123.5,2.25,15.95,591.5,87.81,70.7
2018,6,17,8,30,758.0,131.0,2.2,16.6,633.0,98.71,79.62
2018,6,17,8,45,790.5,126.5,2.15,17.2,680.5,95.18,76.19
2018,6,17,9,0,823.0,122.0,2.1,17.8,728.0,91.97,73.11
2018,6,17,9,15,837.0,122.5,2.0,18.3,766.5,91.24,72.19
2018,6,17,9,30,851.0,123.0,1.9,18.8,805.0,100.97,80.06
2018,6,17,9,45,863.5,122.0,1.85,19.35,838.5,132.9,80.86
2018,6,17,10,0,876.0,121.0,1.8,19.9,872.0,185.23,107.04
2018,6,17,10,15,883.5,121.5,1.8,20.35,899.0,238.92,145.45
2018,6,17,10,30,891.0,122.0,1.8,20.8,926.0,293.4,189.83
2018,6,17,10,45,897.0,122.0,1.8,21.2,946.5,347.74,236.27
2018,6,17,11,0,903.0,122.0,1.8,21.6,967.0,402.31,283.08
2018,6,17,11,15,907.0,122.0,1.85,22.0,980.5,456.12,328.73
2018,6,17,11,30,911.0,122.0,1.9,22.4,994.0,509.57,372.96
2018,6,17,11,45,913.5,121.0,1.95,22.8,1000.0,561.11,414.52
2018,6,17,12,0,916.0,120.0,2.0,23.2,1006.0,611.76,454.16
2018,6,17,12,15,916.0,120.0,2.05,23.5,1005.0,660.49,491.44
2018,6,17,12,30,916.0,120.0,2.1,23.8,1004.0,707.7,526.65
2018,6,17,12,45,915.0,119.5,2.15,24.1,995.5,752.06,559.03
2018,6,17,13,0,914.0,119.0,2.2,24.4,987.0,794.27,589.23
2018,6,17,13,15,911.5,117.5,2.25,24.55,971.0,832.06,614.72
2018,6,17,13,30,909.0,116.0,2.3,24.7,955.0,867.06,638.23
2018,6,17,13,45,905.5,114.0,2.35,24.85,932.5,897.82,658.9
2018,6,17,14,0,902.0,112.0,2.4,25.0,910.0,925.4,677.53
2018,6,17,14,15,896.5,110.5,2.45,25.1,881.5,948.36,693.35
2018,6,17,14,30,891.0,109.0,2.5,25.2,853.0,967.92,707.08
2018,6,17,14,45,883.0,107.0,2.55,25.25,818.0,981.09,716.96
2018,6,17,15,0,875.0,105.0,2.6,25.3,783.0,990.68,724.72
2018,6,17,15,15,864.0,102.5,2.6,25.3,743.0,993.16,727.72
2018,6,17,15,30,853.0,100.0,2.6,25.3,703.0,992.03,728.61
2018,6,17,15,45,838.5,97.5,2.75,25.1,658.5,983.83,727.0
2018,6,17,16,0,824.0,95.0,2.9,24.9,614.0,985.52,732.04
2018,6,17,16,15,805.5,92.0,3.05,24.6,566.5,965.77,723.04
2018,6,17,16,30,787.0,89.0,3.2,24.3,519.0,942.82,711.89
2018,6,17,16,45,762.0,85.5,3.3,24.0,469.5,909.67,693.14
2018,6,17,17,0,737.0,82.0,3.4,23.7,420.0,873.87,672.16
2018,6,17,17,15,702.5,78.0,3.55,23.05,369.5,825.7,642.86
2018,6,17,17,30,668.0,74.0,3.7,22.4,319.0,782.77,616.18
2018,6,17,17,45,621.0,69.0,3.9,21.75,269.5,719.28,573.0
2018,6,17,18,0,574.0,64.0,4.1,21.1,220.0,655.63,527.39
2018,6,17,18,15,506.0,57.0,4.25,20.15,174.0,570.87,463.09
2018,6,17,18,30,438.0,50.0,4.4,19.2,128.0,488.15,396.85
2018,6,17,18,45,339.0,40.5,4.5,18.25,90.0,379.85,305.87
2018,6,17,19,0,240.0,31.0,4.6,17.3,52.0,279.39,201.89
2018,6,17,19,15,134.5,18.0,4.65,16.55,28.5,114.35,0.0
2018,6,17,19,30,29.0,5.0,4.7,15.8,5.0,24.42,0.0
2018,6,17,19,45,14.5,2.5,4.75,15.1,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,18,4,45,16.5,5.5,2.55,11.75,6.0,0.0,0.0
2018,6,18,5,0,33.0,11.0,2.8,12.1,12.0,8.65,0.0
2018,6,18,5,15,58.0,23.5,2.9,12.65,29.0,17.78,7.16
2018,6,18,5,30,83.0,36.0,3.0,13.2,46.0,26.95,17.63
2018,6,18,5,45,87.5,52.0,3.1,13.75,67.0,38.85,28.68
2018,6,18,6,0,92.0,68.0,3.2,14.3,88.0,50.09,38.97
2018,6,18,6,15,62.0,89.5,3.15,14.8,104.5,64.97,52.31
2018,6,18,6,30,32.0,111.0,3.1,15.3,121.0,78.87,64.53
2018,6,18,6,45,92.5,135.5,3.05,15.85,171.5,93.51,77.14
2018,6,18,7,0,153.0,160.0,3.0,16.4,222.0,109.26,90.46
2018,6,18,7,15,248.0,171.0,2.95,17.05,287.0,114.2,94.19
2018,6,18,7,30,343.0,182.0,2.9,17.7,352.0,122.1,100.39
2018,6,18,7,45,533.5,149.0,2.8,18.3,444.5,101.53,82.24
2018,6,18,8,0,724.0,116.0,2.7,18.9,537.0,83.94,66.79
2018,6,18,8,15,772.5,109.0,2.7,19.5,591.5,86.43,68.55
2018,6,18,8,30,821.0,102.0,2.7,20.1,646.0,82.3,64.68
2018,6,18,8,45,835.0,104.0,2.7,20.65,688.5,92.49,72.94
2018,6,18,9,0,849.0,106.0,2.7,21.2,731.0,93.61,73.53
2018,6,18,9,15,856.5,109.5,2.75,21.75,768.0,95.15,74.48
2018,6,18,9,30,864.0,113.0,2.8,22.3,805.0,96.48,75.27
2018,6,18,9,45,868.0,117.0,2.85,22.85,836.5,130.1,77.81
2018,6,18,10,0,872.0,121.0,2.9,23.4,868.0,184.08,105.17
2018,6,18,10,15,878.5,122.0,2.95,23.85,894.5,237.61,143.17
2018,6,18,10,30,885.0,123.0,3.0,24.3,921.0,291.83,187.12
2018,6,18,10,45,890.5,123.5,3.1,24.8,941.5,345.97,233.22
2018,6,18,11,0,896.0,124.0,3.2,25.3,962.0,400.31,279.8
2018,6,18,11,15,899.5,124.0,3.35,25.65,975.5,453.56,325.24
2018,6,18,11,30,903.0,124.0,3.5,26.0,989.0,506.42,369.4
2018,6,18,11,45,841.0,165.5,3.6,26.4,975.0,555.23,409.17
2018,6,18,12,0,779.0,207.0,3.7,26.8,961.0,597.66,442.58
2018,6,18,12,15,735.0,236.0,3.85,26.95,946.5,641.97,476.53
2018,6,18,12,30,691.0,265.0,4.0,27.1,932.0,679.03,504.37
2018,6,18,12,45,716.0,245.0,4.15,27.2,930.5,723.43,537.98
2018,6,18,13,0,741.0,225.0,4.3,27.3,929.0,766.72,570.43
2018,6,18,13,15,738.0,223.5,4.45,27.25,915.0,802.23,596.95
2018,6,18,13,30,735.0,222.0,4.6,27.2,901.0,835.1,621.59
2018,6,18,13,45,728.0,219.5,4.7,27.2,878.0,860.83,640.97
2018,6,18,14,0,721.0,217.0,4.8,27.2,855.0,883.36,658.14
2018,6,18,14,15,775.5,178.5,4.85,26.95,844.0,915.32,682.16
2018,6,18,14,30,830.0,140.0,4.9,26.7,833.0,954.75,710.8
2018,6,18,14,45,845.5,124.5,4.95,26.5,805.0,962.22,717.72
2018,6,18,15,0,861.0,109.0,5.0,26.3,777.0,980.84,732.59
2018,6,18,15,15,856.5,103.5,5.0,26.3,739.0,986.51,737.81
2018,6,18,15,30,852.0,98.0,5.0,26.3,701.0,988.56,740.83
2018,6,18,15,45,838.5,95.5,5.05,25.55,657.0,981.36,740.36
2018,6,18,16,0,825.0,93.0,5.1,24.8,613.0,983.95,746.82
2018,6,18,16,15,808.0,89.5,5.15,24.25,566.0,965.11,737.91
2018,6,18,16,30,791.0,86.0,5.2,23.7,519.0,943.07,726.8
2018,6,18,16,45,767.5,82.5,5.2,23.2,470.0,911.43,708.24
2018,6,18,17,0,744.0,79.0,5.2,22.7,421.0,877.14,687.45
2018,6,18,17,15,713.0,74.5,5.15,21.95,371.0,831.76,658.39
2018,6,18,17,30,682.0,70.0,5.1,21.2,321.0,784.54,627.03
2018,6,18,17,45,638.0,65.5,5.0,20.5,272.0,730.49,588.87
2018,6,18,18,0,594.0,61.0,4.9,19.8,223.0,670.04,544.02
2018,6,18,18,15,529.5,54.5,4.7,19.1,177.0,588.67,480.21
2018,6,18,18,30,465.0,48.0,4.5,18.4,131.0,509.19,414.84
2018,6,18,18,45,368.0,39.0,4.35,17.7,92.5,402.48,324.26
2018,6,18,19,0,271.0,30.0,4.2,17.0,54.0,302.02,219.85
2018,6,18,19,15,153.5,18.0,4.05,16.5,30.0,128.59,0.0
2018,6,18,19,30,36.0,6.0,3.9,16.0,6.0,30.17,0.0
2018,6,18,19,45,18.0,3.0,3.8,15.55,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,19,4,45,33.0,6.5,2.9,11.8,7.5,0.0,0.0
2018,6,19,5,0,66.0,13.0,3.0,12.0,15.0,10.23,0.0
2018,6,19,5,15,143.5,27.5,3.0,12.4,42.0,20.76,9.22
2018,6,19,5,30,221.0,42.0,3.0,12.8,69.0,31.57,21.64
2018,6,19,5,45,379.0,47.0,3.0,13.2,118.5,38.01,28.0
2018,6,19,6,0,537.0,52.0,3.0,13.6,168.0,42.69,32.5
2018,6,19,6,15,540.0,62.5,3.0,13.95,205.0,50.28,39.41
2018,6,19,6,30,543.0,73.0,3.0,14.3,242.0,57.48,45.82
2018,6,19,6,45,603.0,78.0,3.0,14.65,296.5,61.22,49.0
2018,6,19,7,0,663.0,83.0,3.0,15.0,351.0,65.02,52.15
2018,6,19,7,15,721.5,80.5,3.0,15.35,407.5,69.05,55.44
2018,6,19,7,30,780.0,78.0,3.0,15.7,464.0,68.0,54.25
2018,6,19,7,45,801.5,81.0,3.0,16.05,513.0,70.17,55.87
2018,6,19,8,0,823.0,84.0,3.0,16.4,562.0,72.28,57.42
2018,6,19,8,15,840.5,86.0,3.0,17.05,609.0,82.34,65.73
2018,6,19,8,30,858.0,88.0,3.0,17.7,656.0,84.11,66.87
2018,6,19,8,45,872.5,89.0,3.0,18.35,699.0,85.08,67.34
2018,6,19,9,0,887.0,90.0,3.0,19.0,742.0,85.94,67.72
2018,6,19,9,15,898.5,90.5,3.0,19.75,781.0,86.32,67.69
2018,6,19,9,30,910.0,91.0,3.0,20.5,820.0,86.61,67.58
2018,6,19,9,45,920.0,91.0,3.05,21.25,853.5,119.47,69.01
2018,6,19,10,0,930.0,91.0,3.1,22.0,887.0,174.67,96.26
2018,6,19,10,15,936.0,92.0,3.1,22.65,914.5,230.96,136.37
2018,6,19,10,30,942.0,93.0,3.1,23.3,942.0,287.87,182.74
2018,6,19,10,45,946.5,93.0,3.15,23.9,962.5,344.14,230.99
2018,6,19,11,0,951.0,93.0,3.2,24.5,983.0,400.43,279.53
2018,6,19,11,15,953.5,93.5,3.3,24.95,996.5,456.03,327.09
2018,6,19,11,30,956.0,94.0,3.4,25.4,1010.0,511.05,373.05
2018,6,19,11,45,957.5,94.0,3.45,25.8,1016.0,564.46,416.51
2018,6,19,12,0,959.0,94.0,3.5,26.2,1022.0,616.79,457.86
2018,6,19,12,15,955.5,96.5,3.6,26.5,1020.0,666.62,496.53
2018,6,19,12,30,952.0,99.0,3.7,26.8,1018.0,714.62,532.87
2018,6,19,12,45,945.5,103.0,3.8,27.05,1008.5,759.63,566.33
2018,6,19,13,0,939.0,107.0,3.9,27.3,999.0,802.18,597.1
2018,6,19,13,15,936.5,106.0,4.0,27.35,983.5,841.04,624.05
2018,6,19,13,30,934.0,105.0,4.1,27.4,968.0,877.08,649.07
2018,6,19,13,45,931.0,103.5,4.2,27.45,945.5,909.27,671.48
2018,6,19,14,0,928.0,102.0,4.3,27.5,923.0,938.29,691.84
2018,6,19,14,15,922.0,100.5,4.45,27.3,894.0,961.26,709.21
2018,6,19,14,30,916.0,99.0,4.6,27.1,865.0,980.74,724.47
2018,6,19,14,45,908.0,97.5,4.7,26.9,830.0,994.74,736.3
2018,6,19,15,0,900.0,96.0,4.8,26.7,795.0,1005.11,745.93
2018,6,19,15,15,889.5,94.0,4.8,26.7,754.5,1008.81,749.86
2018,6,19,15,30,879.0,92.0,4.8,26.7,714.0,1008.86,751.56
2018,6,19,15,45,865.5,89.5,4.9,25.85,669.5,1001.71,752.0
2018,6,19,16,0,852.0,87.0,5.0,25.0,625.0,991.05,750.17
2018,6,19,16,15,834.5,85.0,5.05,24.3,578.0,973.59,742.83
2018,6,19,16,30,817.0,83.0,5.1,23.6,531.0,965.7,742.18
2018,6,19,16,45,794.0,79.5,5.15,22.9,481.0,934.39,724.91
2018,6,19,17,0,771.0,76.0,5.2,22.2,431.0,900.34,705.38
2018,6,19,17,15,740.0,72.5,5.15,21.2,380.5,855.92,677.89
2018,6,19,17,30,709.0,69.0,5.1,20.2,330.0,809.56,647.98
2018,6,19,17,45,666.5,64.0,5.1,19.25,280.0,755.39,610.91
2018,6,19,18,0,624.0,59.0,5.1,18.3,230.0,694.95,567.03
2018,6,19,18,15,560.5,52.5,4.95,17.5,183.0,613.7,503.44
2018,6,19,18,30,497.0,46.0,4.8,16.7,136.0,534.35,438.1
2018,6,19,18,45,398.5,38.5,4.7,15.85,96.5,427.3,346.86
2018,6,19,19,0,300.0,31.0,4.6,15.0,57.0,325.58,240.36
2018,6,19,19,15,171.0,18.5,4.55,14.6,31.5,177.49,0.0
2018,6,19,19,30,42.0,6.0,4.5,14.2,6.0,34.44,0.0
2018,6,19,19,45,21.0,3.0,4.4,13.75,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,4,45,75.0,8.0,3.55,10.7,10.5,0.0,0.0
2018,6,20,5,0,150.0,16.0,3.7,10.9,21.0,12.59,0.0
2018,6,20,5,15,282.5,25.5,3.8,11.4,53.5,21.07,9.37
2018,6,20,5,30,415.0,35.0,3.9,11.9,86.0,29.06,19.53
2018,6,20,5,45,497.5,42.0,3.95,12.45,130.0,34.86,25.29
2018,6,20,6,0,580.0,49.0,4.0,13.0,174.0,40.77,30.86
2018,6,20,6,15,634.0,53.5,4.05,13.55,223.0,48.28,37.68
2018,6,20,6,30,688.0,58.0,4.1,14.1,272.0,52.39,41.31
2018,6,20,6,45,725.5,62.0,4.15,14.7,323.0,55.93,44.3
2018,6,20,7,0,763.0,66.0,4.2,15.3,374.0,59.46,47.19
2018,6,20,7,15,790.5,69.5,4.2,15.9,425.5,62.41,49.51
2018,6,20,7,30,818.0,73.0,4.2,16.5,477.0,65.32,51.75
2018,6,20,7,45,838.5,75.5,4.2,17.1,527.0,74.99,59.83
2018,6,20,8,0,859.0,78.0,4.2,17.7,577.0,77.55,61.67
2018,6,20,8,15,875.5,80.0,4.15,18.3,624.5,79.56,63.05
2018,6,20,8,30,892.0,82.0,4.1,18.9,672.0,81.45,64.32
2018,6,20,8,45,904.5,84.0,4.05,19.5,716.0,83.1,65.37
2018,6,20,9,0,917.0,86.0,4.0,20.1,760.0,84.6,66.32
2018,6,20,9,15,920.0,90.5,4.0,20.7,797.0,87.03,68.05
2018,6,20,9,30,923.0,95.0,4.0,21.3,834.0,89.19,69.55
2018,6,20,9,45,922.0,102.0,4.0,21.9,865.5,124.74,73.35
2018,6,20,10,0,921.0,109.0,4.0,22.5,897.0,182.59,102.83
2018,6,20,10,15,928.0,109.5,4.1,22.9,925.0,238.54,142.63
2018,6,20,10,30,935.0,110.0,4.2,23.3,953.0,295.21,188.96
2018,6,20,10,45,939.5,111.0,4.3,23.7,974.0,351.96,237.87
2018,6,20,11,0,944.0,112.0,4.4,24.1,995.0,408.77,287.28
2018,6,20,11,15,947.5,112.0,4.5,24.25,1009.0,464.44,335.62
2018,6,20,11,30,951.0,112.0,4.6,24.4,1023.0,519.66,382.64
2018,6,20,11,45,953.5,111.5,4.75,24.55,1029.5,573.41,427.58
2018,6,20,12,0,956.0,111.0,4.9,24.7,1036.0,626.23,470.74
2018,6,20,12,15,957.0,110.5,5.0,24.75,1035.5,676.98,511.42
2018,6,20,12,30,958.0,110.0,5.1,24.8,1035.0,726.2,550.1
2018,6,20,12,45,958.5,108.5,5.2,24.8,1027.0,772.48,586.08
2018,6,20,13,0,959.0,107.0,5.3,24.8,1019.0,816.57,619.59
2018,6,20,13,15,956.5,106.5,5.4,24.6,1003.0,856.69,648.93
2018,6,20,13,30,954.0,106.0,5.5,24.4,987.0,893.99,676.35
2018,6,20,13,45,949.5,104.5,5.55,24.2,963.5,925.65,699.64
2018,6,20,14,0,945.0,103.0,5.6,24.0,940.0,953.99,720.74
2018,6,20,14,15,939.5,102.0,5.6,23.7,911.0,978.49,739.3
2018,6,20,14,30,934.0,101.0,5.6,23.4,882.0,999.48,755.61
2018,6,20,14,45,926.0,99.5,5.65,23.1,846.5,1013.98,767.97
2018,6,20,15,0,918.0,98.0,5.7,22.8,811.0,1024.8,778.03
2018,6,20,15,15,907.5,96.0,5.7,22.8,770.0,1028.87,782.36
2018,6,20,15,30,897.0,94.0,5.7,22.8,729.0,1029.24,784.35
2018,6,20,15,45,883.5,91.5,5.6,22.0,684.0,1022.33,783.25
2018,6,20,16,0,870.0,89.0,5.5,21.2,639.0,1011.85,779.82
2018,6,20,16,15,853.5,86.0,5.45,20.65,590.5,994.27,771.08
2018,6,20,16,30,837.0,83.0,5.4,20.1,542.0,986.12,769.09
2018,6,20,16,45,815.0,79.5,5.35,19.55,491.5,955.71,751.12
2018,6,20,17,0,793.0,76.0,5.3,19.0,441.0,922.47,730.91
2018,6,20,17,15,762.5,72.0,5.15,18.35,389.5,877.6,701.32
2018,6,20,17,30,732.0,68.0,5.0,17.7,338.0,830.71,669.42
2018,6,20,17,45,690.0,63.5,4.9,17.1,287.5,770.59,626.45
2018,6,20,18,0,648.0,59.0,4.8,16.5,237.0,717.23,586.77
2018,6,20,18,15,585.0,53.0,4.65,15.85,189.0,636.46,523.28
2018,6,20,18,30,522.0,47.0,4.5,15.2,141.0,557.37,457.9
2018,6,20,18,45,423.5,38.5,4.3,14.6,100.0,448.15,364.34
2018,6,20,19,0,325.0,30.0,4.1,14.0,59.0,345.04,256.12
2018,6,20,19,15,186.0,18.0,4.1,13.55,32.5,189.11,0.0
2018,6,20,19,30,47.0,6.0,4.1,13.1,6.0,38.0,0.0
2018,6,20,19,45,23.5,3.0,4.05,12.7,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,21,4,45,76.5,8.0,3.0,10.0,10.5,0.0,0.0
2018,6,21,5,0,153.0,16.0,3.2,10.3,21.0,12.59,0.0
2018,6,21,5,15,289.0,26.0,3.25,10.85,54.5,21.52,9.59
2018,6,21,5,30,425.0,36.0,3.3,11.4,88.0,29.94,20.33
2018,6,21,5,45,508.5,42.5,3.4,11.95,132.5,35.34,25.77
2018,6,21,6,0,592.0,49.0,3.5,12.5,177.0,40.88,31.03
2018,6,21,6,15,646.0,54.0,3.45,13.1,226.5,48.82,38.24
2018,6,21,6,30,700.0,59.0,3.4,13.7,276.0,53.35,42.24
2018,6,21,6,45,737.0,63.0,3.35,14.35,327.5,56.87,45.21
2018,6,21,7,0,774.0,67.0,3.3,15.0,379.0,60.39,48.07
2018,6,21,7,15,801.0,70.0,3.25,15.65,430.5,62.98,50.06
2018,6,21,7,30,828.0,73.0,3.2,16.3,482.0,65.53,51.97
2018,6,21,7,45,848.0,76.0,3.2,17.0,532.5,75.53,60.31
2018,6,21,8,0,868.0,79.0,3.2,17.7,583.0,78.4,62.4
2018,6,21,8,15,884.0,81.0,3.15,18.35,630.5,80.41,63.75
2018,6,21,8,30,900.0,83.0,3.1,19.0,678.0,82.28,64.98
2018,6,21,8,45,912.0,85.0,3.1,19.7,722.0,83.91,66.0
2018,6,21,9,0,924.0,87.0,3.1,20.4,766.0,85.39,66.89
2018,6,21,9,15,934.0,88.0,3.05,21.05,805.0,86.11,67.15
2018,6,21,9,30,944.0,89.0,3.0,21.7,844.0,86.7,67.33
2018,6,21,9,45,952.0,90.0,2.95,22.35,878.0,119.58,68.78
2018,6,21,10,0,960.0,91.0,2.9,23.0,912.0,176.87,96.62
2018,6,21,10,15,965.5,91.0,2.9,23.6,939.0,234.2,137.01
2018,6,21,10,30,971.0,91.0,2.9,24.2,966.0,292.06,183.88
2018,6,21,10,45,975.0,92.5,2.9,24.8,987.5,350.71,233.74
2018,6,21,11,0,979.0,94.0,2.9,25.4,1009.0,409.34,283.8
2018,6,21,11,15,981.5,94.0,3.0,25.85,1022.5,466.2,332.11
2018,6,21,11,30,984.0,94.0,3.1,26.3,1036.0,522.44,378.76
2018,6,21,11,45,985.5,93.5,3.15,26.7,1042.0,577.0,422.81
2018,6,21,12,0,987.0,93.0,3.2,27.1,1048.0,630.43,464.69
2018,6,21,12,15,982.0,96.5,3.35,27.35,1045.5,681.48,504.2
2018,6,21,12,30,977.0,100.0,3.5,27.6,1043.0,730.56,541.32
2018,6,21,12,45,969.5,104.0,3.65,27.85,1033.0,776.07,575.1
2018,6,21,13,0,962.0,108.0,3.8,28.1,1023.0,819.0,606.15
2018,6,21,13,15,959.5,107.0,3.9,28.15,1006.5,858.89,633.59
2018,6,21,13,30,957.0,106.0,4.0,28.2,990.0,895.91,659.06
2018,6,21,13,45,952.5,105.0,4.15,28.2,967.0,928.18,681.75
2018,6,21,14,0,948.0,104.0,4.3,28.2,944.0,957.16,702.34
2018,6,21,14,15,942.0,103.0,4.4,28.0,914.5,981.36,720.19
2018,6,21,14,30,936.0,102.0,4.5,27.8,885.0,1002.03,735.88
2018,6,21,14,45,928.5,100.0,4.55,27.6,849.5,1016.62,747.46
2018,6,21,15,0,921.0,98.0,4.6,27.4,814.0,1027.49,756.77
2018,6,21,15,15,910.5,96.0,4.6,27.4,773.0,1031.67,761.0
2018,6,21,15,30,900.0,94.0,4.6,27.4,732.0,1032.12,762.97
2018,6,21,15,45,886.0,91.5,4.65,26.75,686.5,1024.77,762.42
2018,6,21,16,0,872.0,89.0,4.7,26.1,641.0,1013.83,759.62
2018,6,21,16,15,853.5,86.5,4.65,25.6,592.0,994.87,750.11
2018,6,21,16,30,835.0,84.0,4.6,25.1,543.0,985.41,747.17
2018,6,21,16,45,811.5,81.0,4.6,24.6,492.5,954.21,729.57
2018,6,21,17,0,788.0,78.0,4.6,24.1,442.0,920.2,709.79
2018,6,21,17,15,757.0,74.0,4.6,23.3,390.0,874.94,682.28
2018,6,21,17,30,726.0,70.0,4.6,22.5,338.0,827.65,652.33
2018,6,21,17,45,681.5,65.0,4.55,21.7,287.0,764.62,609.06
2018,6,21,18,0,637.0,60.0,4.5,20.9,236.0,708.77,569.14
2018,6,21,18,15,571.5,54.0,4.3,19.95,188.0,626.04,505.87
2018,6,21,18,30,506.0,48.0,4.1,19.0,140.0,545.11,440.9
2018,6,21,18,45,403.0,39.5,3.9,18.05,99.0,432.54,347.06
2018,6,21,19,0,300.0,31.0,3.7,17.1,58.0,326.11,240.1
2018,6,21,19,15,173.5,19.0,3.7,16.55,32.5,180.63,0.0
2018,6,21,19,30,47.0,7.0,3.7,16.0,7.0,38.82,0.0
2018,6,21,19,45,23.5,3.5,3.65,15.5,3.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,22,4,45,62.5,8.0,1.95,10.95,10.0,0.0,0.0
2018,6,22,5,0,125.0,16.0,2.1,11.4,20.0,12.59,0.0
2018,6,22,5,15,255.5,26.5,2.2,12.0,52.0,21.85,9.6
2018,6,22,5,30,386.0,37.0,2.3,12.6,84.0,30.58,20.77
2018,6,22,5,45,472.0,44.5,2.4,13.25,128.0,36.69,26.82
2018,6,22,6,0,558.0,52.0,2.5,13.9,172.0,42.9,32.64
2018,6,22,6,15,615.0,57.5,2.4,14.75,221.5,47.36,36.69
2018,6,22,6,30,672.0,63.0,2.3,15.6,271.0,51.88,40.61
2018,6,22,6,45,711.0,67.5,2.25,16.4,322.5,59.95,47.55
2018,6,22,7,0,750.0,72.0,2.2,17.2,374.0,63.72,50.56
2018,6,22,7,15,778.5,75.5,2.05,18.4,425.5,66.52,52.57
2018,6,22,7,30,807.0,79.0,1.9,19.6,477.0,69.28,54.5
2018,6,22,7,45,828.5,82.0,1.8,20.75,527.5,71.48,55.92
2018,6,22,8,0,850.0,85.0,1.7,21.9,578.0,81.72,64.12
2018,6,22,8,15,866.0,88.0,1.7,23.0,625.5,84.22,65.71
2018,6,22,8,30,882.0,91.0,1.7,24.1,673.0,86.56,67.15
2018,6,22,8,45,895.0,92.5,1.7,25.15,717.0,87.78,67.68
2018,6,22,9,0,908.0,94.0,1.7,26.2,761.0,88.87,68.1
2018,6,22,9,15,916.5,96.5,1.75,27.25,799.5,90.22,68.75
2018,6,22,9,30,925.0,99.0,1.8,28.3,838.0,91.39,69.26
2018,6,22,9,45,931.0,101.5,1.8,29.3,871.5,123.48,70.55
2018,6,22,10,0,937.0,104.0,1.8,30.3,905.0,180.3,97.13
2018,6,22,10,15,943.0,104.5,1.85,31.15,932.5,236.89,135.33
2018,6,22,10,30,949.0,105.0,1.9,32.0,960.0,294.09,179.66
2018,6,22,10,45,954.0,105.0,1.95,32.9,981.0,351.12,225.98
2018,6,22,11,0,959.0,105.0,2.0,33.8,1002.0,408.23,272.48
2018,6,22,11,15,961.5,106.0,2.1,34.15,1016.0,464.83,318.59
2018,6,22,11,30,964.0,107.0,2.2,34.5,1030.0,520.89,363.18
2018,6,22,11,45,965.5,106.5,2.25,34.85,1036.0,574.73,404.81
2018,6,22,12,0,967.0,106.0,2.3,35.2,1042.0,627.5,444.4
2018,6,22,12,15,964.5,107.0,2.45,35.35,1039.5,677.63,481.86
2018,6,22,12,30,962.0,108.0,2.6,35.5,1037.0,725.95,517.2
2018,6,22,12,45,958.5,109.0,2.75,35.65,1027.5,771.53,549.96
2018,6,22,13,0,955.0,110.0,2.9,35.8,1018.0,814.74,580.38
2018,6,22,13,15,951.0,110.0,3.1,35.7,1001.5,854.11,607.34
2018,6,22,13,30,947.0,110.0,3.3,35.6,985.0,890.6,632.47
2018,6,22,13,45,941.5,109.0,3.45,35.55,961.0,921.85,653.88
2018,6,22,14,0,936.0,108.0,3.6,35.5,937.0,949.77,673.27
2018,6,22,14,15,928.5,107.0,3.75,35.25,907.0,972.43,690.01
2018,6,22,14,30,921.0,106.0,3.9,35.0,877.0,991.51,704.66
2018,6,22,14,45,912.0,104.5,4.0,34.75,841.0,1005.03,715.64
2018,6,22,15,0,903.0,103.0,4.1,34.5,805.0,1014.86,724.48
2018,6,22,15,15,892.0,100.5,4.1,34.5,764.0,1017.93,727.85
2018,6,22,15,30,881.0,98.0,4.1,34.5,723.0,1017.29,729.05
2018,6,22,15,45,866.0,95.5,4.25,33.65,677.5,1008.96,728.9
2018,6,22,16,0,851.0,93.0,4.4,32.8,632.0,997.1,726.53
2018,6,22,16,15,832.0,90.5,4.45,32.15,583.5,990.87,726.8
2018,6,22,16,30,813.0,88.0,4.5,31.5,535.0,968.16,716.1
2018,6,22,16,45,788.5,84.5,4.5,30.85,484.5,935.53,698.37
2018,6,22,17,0,764.0,81.0,4.5,30.2,434.0,900.16,678.43
