Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,17,15,731.5,76.5,4.45,29.2,382.5,853.13,650.49
2018,6,22,17,30,699.0,72.0,4.4,28.2,331.0,804.2,620.19
2018,6,22,17,45,653.5,67.5,4.35,27.2,281.0,748.75,583.77
2018,6,22,18,0,608.0,63.0,4.3,26.2,231.0,686.52,540.42
2018,6,22,18,15,541.5,56.5,4.2,25.1,183.5,602.89,478.47
2018,6,22,18,30,475.0,50.0,4.1,24.0,136.0,521.09,414.47
2018,6,22,18,45,373.5,41.0,3.95,22.85,96.0,409.9,323.7
2018,6,22,19,0,272.0,32.0,3.8,21.7,56.0,304.68,221.27
2018,6,22,19,15,157.0,19.5,3.8,21.1,31.5,170.49,0.0
2018,6,22,19,30,42.0,7.0,3.8,20.5,7.0,35.29,0.0
2018,6,22,19,45,21.0,3.5,3.75,19.9,3.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,18.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,23,4,45,70.0,8.0,1.3,16.2,10.0,0.0,0.0
2018,6,23,5,0,140.0,16.0,1.3,16.7,20.0,12.59,0.0
2018,6,23,5,15,273.5,25.5,1.5,17.75,52.0,21.07,8.56
2018,6,23,5,30,407.0,35.0,1.7,18.8,84.0,29.04,18.86
2018,6,23,5,45,492.5,41.0,1.9,19.8,127.5,34.04,23.77
2018,6,23,6,0,578.0,47.0,2.1,20.8,171.0,39.22,28.49
2018,6,23,6,15,632.0,52.5,2.2,21.6,220.0,47.44,35.7
2018,6,23,6,30,686.0,58.0,2.3,22.4,269.0,52.37,39.89
2018,6,23,6,45,724.0,61.5,2.45,23.2,320.0,55.53,42.41
2018,6,23,7,0,762.0,65.0,2.6,24.0,371.0,58.7,44.87
2018,6,23,7,15,789.5,68.0,2.7,24.75,422.0,61.32,46.8
2018,6,23,7,30,817.0,71.0,2.8,25.5,473.0,63.91,48.66
2018,6,23,7,45,837.5,73.0,2.9,26.3,522.5,73.31,56.19
2018,6,23,8,0,858.0,75.0,3.0,27.1,572.0,75.59,57.69
2018,6,23,8,15,873.5,77.0,3.05,27.8,619.0,77.62,59.01
2018,6,23,8,30,889.0,79.0,3.1,28.5,666.0,79.53,60.23
2018,6,23,8,45,901.0,80.5,3.2,29.25,709.0,80.91,60.99
2018,6,23,9,0,913.0,82.0,3.3,30.0,752.0,82.16,61.66
2018,6,23,9,15,921.5,84.5,3.35,30.7,791.0,83.74,62.61
2018,6,23,9,30,930.0,87.0,3.4,31.4,830.0,85.14,63.43
2018,6,23,9,45,936.0,89.0,3.45,32.1,863.0,116.26,64.65
2018,6,23,10,0,942.0,91.0,3.5,32.8,896.0,172.93,90.86
2018,6,23,10,15,948.0,91.0,3.55,33.4,923.0,229.31,128.92
2018,6,23,10,30,954.0,91.0,3.6,34.0,950.0,286.29,173.37
2018,6,23,10,45,958.5,92.0,3.65,34.6,971.5,343.83,220.63
2018,6,23,11,0,963.0,93.0,3.7,35.2,993.0,401.42,268.27
2018,6,23,11,15,966.0,94.0,3.7,35.55,1007.5,458.25,314.92
2018,6,23,11,30,969.0,95.0,3.7,35.9,1022.0,514.57,360.06
2018,6,23,11,45,971.0,95.0,3.75,36.25,1029.0,569.0,402.67
2018,6,23,12,0,973.0,95.0,3.8,36.6,1036.0,622.41,443.28
2018,6,23,12,15,973.0,95.5,3.85,36.75,1035.5,673.74,481.66
2018,6,23,12,30,973.0,96.0,3.9,36.9,1035.0,723.43,517.95
2018,6,23,12,45,971.5,96.5,3.95,37.1,1027.0,770.19,551.29
2018,6,23,13,0,970.0,97.0,4.0,37.3,1019.0,814.67,581.9
2018,6,23,13,15,968.0,96.5,4.0,37.35,1004.0,855.4,608.49
2018,6,23,13,30,966.0,96.0,4.0,37.4,989.0,893.32,633.15
2018,6,23,13,45,963.0,95.0,4.0,37.5,967.0,926.93,654.84
2018,6,23,14,0,960.0,94.0,4.0,37.6,945.0,957.33,674.46
2018,6,23,14,15,954.5,92.5,3.95,37.55,915.5,981.59,690.36
2018,6,23,14,30,949.0,91.0,3.9,37.5,886.0,1002.28,704.1
2018,6,23,14,45,942.0,89.5,3.9,37.45,851.0,1017.9,715.08
2018,6,23,15,0,935.0,88.0,3.9,37.4,816.0,1029.81,723.91
2018,6,23,15,15,925.5,86.5,3.9,37.4,775.5,1035.54,728.89
2018,6,23,15,30,916.0,85.0,3.9,37.4,735.0,1037.55,731.75
2018,6,23,15,45,903.0,83.0,3.8,37.0,690.0,1031.75,730.43
2018,6,23,16,0,890.0,81.0,3.7,36.6,645.0,1022.34,727.0
2018,6,23,16,15,873.0,78.5,3.55,36.15,596.0,1004.75,718.26
2018,6,23,16,30,856.0,76.0,3.4,35.7,547.0,983.88,707.47
2018,6,23,16,45,833.0,73.0,3.25,35.25,496.0,953.21,690.26
2018,6,23,17,0,810.0,70.0,3.1,34.8,445.0,931.74,678.91
2018,6,23,17,15,778.0,67.0,2.9,33.65,393.0,886.63,653.05
2018,6,23,17,30,746.0,64.0,2.7,32.5,341.0,839.55,625.1
2018,6,23,17,45,700.5,60.5,2.5,31.3,289.5,777.36,585.58
2018,6,23,18,0,655.0,57.0,2.3,30.1,238.0,714.39,543.58
2018,6,23,18,15,586.0,52.0,2.5,28.8,189.5,636.58,490.56
2018,6,23,18,30,517.0,47.0,2.7,27.5,141.0,553.76,429.66
2018,6,23,18,45,412.0,38.5,2.9,26.25,99.5,439.29,339.99
2018,6,23,19,0,307.0,30.0,3.1,25.0,58.0,331.5,237.53
2018,6,23,19,15,182.0,19.0,3.45,24.1,33.0,187.84,0.0
2018,6,23,19,30,57.0,8.0,3.8,23.2,8.0,46.74,0.0
2018,6,23,19,45,28.5,4.0,4.15,22.35,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,20.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,20.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,19.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,18.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,18.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,17.25,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,16.8,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,24,4,45,33.0,6.0,3.9,14.05,7.0,0.0,0.0
2018,6,24,5,0,66.0,12.0,3.9,14.2,14.0,9.44,0.0
2018,6,24,5,15,147.5,27.0,4.0,14.75,41.5,20.4,8.04
2018,6,24,5,30,229.0,42.0,4.1,15.3,69.0,31.61,21.31
2018,6,24,5,45,298.5,56.0,4.15,15.85,108.5,41.96,31.07
2018,6,24,6,0,368.0,70.0,4.2,16.4,148.0,52.21,40.45
2018,6,24,6,15,425.0,81.0,4.3,17.05,194.0,60.2,47.62
2018,6,24,6,30,482.0,92.0,4.4,17.7,240.0,68.09,54.49
2018,6,24,6,45,527.5,100.0,4.45,18.35,289.0,76.19,61.35
2018,6,24,7,0,573.0,108.0,4.5,19.0,338.0,81.18,65.37
2018,6,24,7,15,608.5,114.0,4.55,19.7,387.5,84.47,67.8
2018,6,24,7,30,644.0,120.0,4.6,20.4,437.0,87.67,70.12
2018,6,24,7,45,673.5,125.0,4.65,21.1,486.5,89.99,71.65
2018,6,24,8,0,703.0,130.0,4.7,21.8,536.0,92.21,73.09
2018,6,24,8,15,724.5,133.5,4.8,22.35,582.5,93.22,73.55
2018,6,24,8,30,746.0,137.0,4.9,22.9,629.0,94.15,73.95
2018,6,24,8,45,763.5,140.5,5.0,23.45,672.5,103.17,81.1
2018,6,24,9,0,781.0,144.0,5.1,24.0,716.0,103.83,81.26
2018,6,24,9,15,801.5,143.0,5.2,24.35,757.0,101.87,79.35
2018,6,24,9,30,822.0,142.0,5.3,24.7,798.0,100.01,77.55
2018,6,24,9,45,842.0,138.5,5.4,25.1,834.5,125.07,75.92
2018,6,24,10,0,862.0,135.0,5.5,25.5,871.0,185.31,106.7
2018,6,24,10,15,870.0,136.0,5.6,25.75,899.0,238.71,143.96
2018,6,24,10,30,878.0,137.0,5.7,26.0,927.0,293.0,187.84
2018,6,24,10,45,885.0,137.5,5.75,26.3,949.0,347.42,234.37
2018,6,24,11,0,892.0,138.0,5.8,26.6,971.0,402.24,281.83
2018,6,24,11,15,897.0,137.5,5.85,26.7,985.5,455.89,328.33
2018,6,24,11,30,902.0,137.0,5.9,26.8,1000.0,509.35,373.84
2018,6,24,11,45,906.5,136.0,5.95,26.95,1008.0,561.88,417.56
2018,6,24,12,0,911.0,135.0,6.0,27.1,1016.0,613.8,459.76
2018,6,24,12,15,912.0,134.5,6.0,27.1,1015.5,663.1,499.21
2018,6,24,12,30,913.0,134.0,6.0,27.1,1015.0,711.03,536.77
2018,6,24,12,45,912.5,133.0,6.0,27.15,1007.0,755.89,571.25
2018,6,24,13,0,912.0,132.0,6.0,27.2,999.0,798.65,603.6
2018,6,24,13,15,908.5,131.0,6.0,27.1,983.0,836.69,631.38
2018,6,24,13,30,905.0,130.0,6.0,27.0,967.0,871.93,656.62
2018,6,24,13,45,899.0,129.5,6.0,26.9,944.0,902.5,678.61
2018,6,24,14,0,893.0,129.0,6.0,26.8,921.0,929.85,698.43
2018,6,24,14,15,885.0,128.0,6.0,26.55,891.5,951.6,714.91
2018,6,24,14,30,877.0,127.0,6.0,26.3,862.0,969.88,729.16
2018,6,24,14,45,866.5,126.0,6.0,26.05,826.5,982.24,739.51
2018,6,24,15,0,856.0,125.0,6.0,25.8,791.0,1005.5,757.58
2018,6,24,15,15,844.0,122.0,6.0,25.8,750.5,1007.19,760.14
2018,6,24,15,30,832.0,119.0,6.0,25.8,710.0,1005.16,760.43
2018,6,24,15,45,813.5,117.0,6.0,24.85,664.5,994.01,757.47
2018,6,24,16,0,795.0,115.0,6.0,23.9,619.0,979.29,752.11
2018,6,24,16,15,769.5,113.0,5.95,23.35,570.0,953.98,737.78
2018,6,24,16,30,744.0,111.0,5.9,22.8,521.0,933.23,726.66
2018,6,24,16,45,713.0,107.0,5.9,22.2,470.0,894.5,702.81
2018,6,24,17,0,682.0,103.0,5.9,21.6,419.0,853.36,676.76
2018,6,24,17,15,644.0,98.0,5.75,20.95,368.5,801.92,641.82
2018,6,24,17,30,606.0,93.0,5.6,20.3,318.0,748.92,604.76
2018,6,24,17,45,555.0,85.5,5.5,19.65,268.0,679.4,553.9
2018,6,24,18,0,504.0,78.0,5.4,19.0,218.0,609.75,500.95
2018,6,24,18,15,439.5,68.0,5.15,18.4,172.5,525.7,433.72
2018,6,24,18,30,375.0,58.0,4.9,17.8,127.0,440.81,363.11
2018,6,24,18,45,289.5,45.0,4.65,17.15,89.0,343.5,279.46
2018,6,24,19,0,204.0,32.0,4.4,16.5,51.0,252.83,188.11
2018,6,24,19,15,118.5,19.0,4.25,16.15,28.5,141.1,0.0
2018,6,24,19,30,33.0,6.0,4.1,15.8,6.0,28.16,0.0
2018,6,24,19,45,16.5,3.0,4.0,15.4,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,25,4,45,39.5,6.5,3.7,12.0,7.5,0.0,0.0
2018,6,25,5,0,79.0,13.0,3.8,12.2,15.0,10.23,0.0
2018,6,25,5,15,186.0,26.0,3.95,12.7,44.5,19.8,7.5
2018,6,25,5,30,293.0,39.0,4.1,13.2,74.0,29.8,19.94
2018,6,25,5,45,336.5,48.5,4.25,13.7,106.5,37.0,26.98
2018,6,25,6,0,380.0,58.0,4.4,14.2,139.0,46.03,35.34
2018,6,25,6,15,196.0,76.5,4.35,14.75,119.0,55.91,44.26
2018,6,25,6,30,12.0,95.0,4.3,15.3,99.0,70.02,56.73
2018,6,25,6,45,64.0,124.5,4.3,15.8,149.5,88.56,72.87
2018,6,25,7,0,116.0,154.0,4.3,16.3,200.0,105.22,87.07
2018,6,25,7,15,193.5,173.0,4.25,16.75,262.5,118.13,97.82
2018,6,25,7,30,271.0,192.0,4.2,17.2,325.0,126.16,104.2
2018,6,25,7,45,458.0,166.0,4.15,17.65,418.5,109.86,89.69
2018,6,25,8,0,645.0,140.0,4.1,18.1,512.0,97.11,78.35
2018,6,25,8,15,705.5,132.5,4.1,18.7,570.5,92.15,73.69
2018,6,25,8,30,766.0,125.0,4.1,19.3,629.0,95.31,75.98
2018,6,25,8,45,806.5,118.0,4.05,19.85,680.0,90.65,71.68
2018,6,25,9,0,847.0,111.0,4.0,20.4,731.0,96.29,76.07
2018,6,25,9,15,863.5,110.0,4.05,20.9,771.0,95.71,75.27
2018,6,25,9,30,880.0,109.0,4.1,21.4,811.0,95.08,74.44
2018,6,25,9,45,896.5,106.0,4.15,21.9,847.0,120.93,72.91
2018,6,25,10,0,913.0,103.0,4.2,22.4,883.0,174.16,97.29
2018,6,25,10,15,919.0,104.5,4.3,22.8,910.5,229.92,136.43
2018,6,25,10,30,925.0,106.0,4.4,23.2,938.0,286.34,182.37
2018,6,25,10,45,930.0,106.5,4.45,23.55,959.0,342.35,230.69
2018,6,25,11,0,935.0,107.0,4.5,23.9,980.0,398.48,279.66
2018,6,25,11,15,938.0,107.0,4.6,24.15,993.5,453.42,327.48
2018,6,25,11,30,941.0,107.0,4.7,24.4,1007.0,507.87,373.95
2018,6,25,11,45,942.5,107.0,4.75,24.65,1013.5,560.89,418.09
2018,6,25,12,0,944.0,107.0,4.8,24.9,1020.0,612.92,460.28
2018,6,25,12,15,945.0,106.5,4.85,24.9,1019.5,663.09,500.5
2018,6,25,12,30,946.0,106.0,4.9,24.9,1019.0,711.76,538.71
2018,6,25,12,45,946.5,104.0,5.0,24.95,1011.0,757.13,573.93
2018,6,25,13,0,947.0,102.0,5.1,25.0,1003.0,800.31,606.73
2018,6,25,13,15,944.0,101.5,5.15,24.9,987.0,839.58,634.93
2018,6,25,13,30,941.0,101.0,5.2,24.8,971.0,876.04,661.16
2018,6,25,13,45,936.5,100.5,5.25,24.7,948.5,908.23,684.45
2018,6,25,14,0,932.0,100.0,5.3,24.6,926.0,937.21,705.61
2018,6,25,14,15,926.0,98.5,5.35,24.35,897.0,960.53,723.42
2018,6,25,14,30,920.0,97.0,5.4,24.1,868.0,980.34,739.01
2018,6,25,14,45,912.5,95.0,5.4,23.9,833.0,994.61,750.49
2018,6,25,15,0,905.0,93.0,5.4,23.7,798.0,1005.23,759.67
2018,6,25,15,15,894.5,91.5,5.4,23.7,758.0,1009.78,764.27
2018,6,25,15,30,884.0,90.0,5.4,23.7,718.0,1010.69,766.58
2018,6,25,15,45,871.5,87.5,5.4,22.8,674.0,1004.83,767.15
2018,6,25,16,0,859.0,85.0,5.4,21.9,630.0,995.44,765.43
2018,6,25,16,15,843.0,83.0,5.4,21.25,583.5,979.73,758.6
2018,6,25,16,30,827.0,81.0,5.4,20.6,537.0,973.48,758.54
2018,6,25,16,45,805.5,78.0,5.4,19.95,487.5,944.52,742.17
2018,6,25,17,0,784.0,75.0,5.4,19.3,438.0,912.75,723.55
2018,6,25,17,15,753.5,71.0,5.35,18.55,387.0,868.2,694.98
2018,6,25,17,30,723.0,67.0,5.3,17.8,336.0,821.67,664.03
2018,6,25,17,45,680.5,63.0,5.25,17.1,286.0,762.09,621.72
2018,6,25,18,0,638.0,59.0,5.2,16.4,236.0,709.12,582.58
2018,6,25,18,15,576.5,53.0,5.1,15.8,188.5,630.01,520.16
2018,6,25,18,30,515.0,47.0,5.0,15.2,141.0,552.52,455.85
2018,6,25,18,45,418.5,39.0,4.9,14.65,100.5,445.69,364.09
2018,6,25,19,0,322.0,31.0,4.8,14.1,60.0,344.42,259.89
2018,6,25,19,15,191.0,19.5,4.7,13.75,34.0,195.59,0.0
2018,6,25,19,30,60.0,8.0,4.6,13.4,8.0,48.95,0.0
2018,6,25,19,45,30.0,4.0,4.5,13.1,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,26,4,45,50.5,7.0,3.1,10.65,8.5,0.0,0.0
2018,6,26,5,0,101.0,14.0,3.2,10.9,17.0,11.02,0.0
2018,6,26,5,15,228.0,26.0,3.25,11.45,48.5,21.4,8.34
2018,6,26,5,30,355.0,38.0,3.3,12.0,80.0,31.32,21.34
2018,6,26,5,45,440.0,47.0,3.35,12.5,123.5,38.53,28.48
2018,6,26,6,0,525.0,56.0,3.4,13.0,167.0,45.77,35.29
2018,6,26,6,15,582.5,62.5,3.35,13.6,216.0,50.82,39.93
2018,6,26,6,30,640.0,69.0,3.3,14.2,265.0,55.88,44.4
2018,6,26,6,45,681.0,74.0,3.3,14.8,316.0,59.61,47.56
2018,6,26,7,0,722.0,79.0,3.3,15.4,367.0,63.33,50.6
2018,6,26,7,15,752.0,83.0,3.3,16.05,418.5,71.52,57.48
2018,6,26,7,30,782.0,87.0,3.3,16.7,470.0,74.44,59.66
2018,6,26,7,45,805.5,89.5,3.3,17.35,520.0,76.11,60.74
2018,6,26,8,0,829.0,92.0,3.3,18.0,570.0,77.75,61.78
2018,6,26,8,15,846.5,95.0,3.35,18.7,618.0,79.5,62.9
2018,6,26,8,30,864.0,98.0,3.4,19.4,666.0,90.15,71.58
2018,6,26,8,45,878.5,99.5,3.45,20.05,710.0,91.3,72.15
2018,6,26,9,0,893.0,101.0,3.5,20.7,754.0,92.31,72.64
2018,6,26,9,15,900.5,104.5,3.55,21.3,793.0,94.03,73.73
2018,6,26,9,30,908.0,108.0,3.6,21.9,832.0,95.53,74.65
2018,6,26,9,45,912.5,111.0,3.7,22.55,864.5,123.56,74.93
2018,6,26,10,0,917.0,114.0,3.8,23.2,897.0,179.53,101.13
2018,6,26,10,15,925.0,114.5,3.9,23.65,925.5,235.5,139.9
2018,6,26,10,30,933.0,115.0,4.0,24.1,954.0,292.34,185.68
2018,6,26,10,45,939.5,114.5,4.1,24.55,975.5,348.83,233.93
2018,6,26,11,0,946.0,114.0,4.2,25.0,997.0,405.57,282.95
2018,6,26,11,15,950.5,113.5,4.3,25.25,1011.5,461.58,331.18
2018,6,26,11,30,955.0,113.0,4.4,25.5,1026.0,517.24,378.14
2018,6,26,11,45,958.0,112.0,4.5,25.75,1033.0,571.27,422.81
2018,6,26,12,0,961.0,111.0,4.6,26.0,1040.0,624.41,465.64
2018,6,26,12,15,963.5,109.0,4.7,26.0,1039.5,675.42,506.37
2018,6,26,12,30,966.0,107.0,4.8,26.0,1039.0,724.95,545.16
2018,6,26,12,45,968.0,104.0,4.9,26.05,1031.5,771.58,581.06
2018,6,26,13,0,970.0,101.0,5.0,26.1,1024.0,816.02,614.48
2018,6,26,13,15,968.5,100.0,5.1,25.95,1008.5,856.99,644.01
2018,6,26,13,30,967.0,99.0,5.2,25.8,993.0,895.16,671.62
2018,6,26,13,45,964.5,97.0,5.3,25.65,970.5,928.56,696.03
2018,6,26,14,0,962.0,95.0,5.4,25.5,948.0,958.7,718.32
2018,6,26,14,15,957.0,93.5,5.45,25.15,919.0,983.68,737.49
2018,6,26,14,30,952.0,92.0,5.5,24.8,890.0,1005.1,754.43
2018,6,26,14,45,946.0,89.5,5.55,24.45,854.5,1020.87,767.72
2018,6,26,15,0,940.0,87.0,5.6,24.1,819.0,1032.9,778.69
2018,6,26,15,15,930.0,85.5,5.6,24.1,778.5,1038.33,783.91
2018,6,26,15,30,920.0,84.0,5.6,24.1,738.0,1040.01,786.78
2018,6,26,15,45,908.0,81.5,5.6,22.9,693.0,1034.77,788.87
2018,6,26,16,0,896.0,79.0,5.6,21.7,648.0,1025.89,788.6
2018,6,26,16,15,881.0,76.5,5.55,21.1,600.0,1010.42,781.57
2018,6,26,16,30,866.0,74.0,5.5,20.5,552.0,991.63,772.24
2018,6,26,16,45,846.0,71.0,5.45,19.9,501.5,963.98,756.51
2018,6,26,17,0,826.0,68.0,5.4,19.3,451.0,945.4,747.14
2018,6,26,17,15,798.0,64.5,5.3,18.65,399.0,903.41,720.13
2018,6,26,17,30,770.0,61.0,5.2,18.0,347.0,859.29,690.82
2018,6,26,17,45,730.0,57.0,5.1,17.4,296.0,801.29,649.76
2018,6,26,18,0,690.0,53.0,5.0,16.8,245.0,742.36,606.14
2018,6,26,18,15,630.0,47.5,4.85,16.15,196.0,663.04,544.15
2018,6,26,18,30,570.0,42.0,4.7,15.5,147.0,584.75,479.68
2018,6,26,18,45,474.0,35.5,4.55,14.85,105.5,487.45,395.98
2018,6,26,19,0,378.0,29.0,4.4,14.2,64.0,387.48,291.47
2018,6,26,19,15,230.0,18.5,4.3,13.85,36.5,224.78,0.0
2018,6,26,19,30,82.0,8.0,4.2,13.5,9.0,64.63,0.0
2018,6,26,19,45,41.0,4.0,4.15,13.15,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,27,4,45,39.5,6.0,3.55,10.9,7.0,0.0,0.0
2018,6,27,5,0,79.0,12.0,3.7,11.1,14.0,9.44,0.0
2018,6,27,5,15,193.5,24.5,3.85,11.65,43.5,18.73,6.29
2018,6,27,5,30,308.0,37.0,4.0,12.2,73.0,30.26,20.37
2018,6,27,5,45,439.0,44.0,4.1,12.7,122.0,36.11,26.29
2018,6,27,6,0,570.0,51.0,4.2,13.2,171.0,42.26,32.12
2018,6,27,6,15,627.5,56.0,4.2,13.75,220.5,46.4,35.95
2018,6,27,6,30,685.0,61.0,4.2,14.3,270.0,54.77,43.4
2018,6,27,6,45,724.5,65.0,4.2,14.85,321.5,58.24,46.34
2018,6,27,7,0,764.0,69.0,4.2,15.4,373.0,61.73,49.19
2018,6,27,7,15,792.0,72.5,4.2,16.0,425.0,64.62,51.45
2018,6,27,7,30,820.0,76.0,4.2,16.6,477.0,67.47,53.63
2018,6,27,7,45,841.5,78.5,4.15,17.2,527.5,69.44,55.01
2018,6,27,8,0,863.0,81.0,4.1,17.8,578.0,79.5,63.36
2018,6,27,8,15,879.0,83.0,4.15,18.35,625.5,81.48,64.7
2018,6,27,8,30,895.0,85.0,4.2,18.9,673.0,83.34,65.94
2018,6,27,8,45,906.5,87.0,4.2,19.45,716.5,84.93,66.96
2018,6,27,9,0,918.0,89.0,4.2,20.0,760.0,86.37,67.86
2018,6,27,9,15,921.0,94.0,4.25,20.5,797.5,89.03,69.81
2018,6,27,9,30,924.0,99.0,4.3,21.0,835.0,91.41,71.51
2018,6,27,9,45,923.5,105.0,4.4,21.5,866.5,120.18,72.9
2018,6,27,10,0,923.0,111.0,4.5,22.0,898.0,177.7,100.21
2018,6,27,10,15,929.0,112.0,4.6,22.3,925.5,233.89,139.42
2018,6,27,10,30,935.0,113.0,4.7,22.6,953.0,290.74,185.74
2018,6,27,10,45,940.0,113.5,4.8,22.9,974.5,347.46,234.84
2018,6,27,11,0,945.0,114.0,4.9,23.2,996.0,404.31,284.72
2018,6,27,11,15,948.0,114.0,5.0,23.3,1009.5,459.98,333.59
2018,6,27,11,30,951.0,114.0,5.1,23.4,1023.0,515.17,381.18
2018,6,27,11,45,952.5,113.5,5.2,23.45,1029.0,568.61,426.46
2018,6,27,12,0,954.0,113.0,5.3,23.5,1035.0,621.04,469.87
2018,6,27,12,15,953.0,113.5,5.4,23.35,1034.0,671.43,511.16
2018,6,27,12,30,952.0,114.0,5.5,23.2,1033.0,720.19,550.4
2018,6,27,12,45,949.5,114.0,5.6,23.1,1024.0,765.63,586.44
2018,6,27,13,0,947.0,114.0,5.7,23.0,1015.0,808.75,620.24
2018,6,27,13,15,945.0,112.5,5.75,22.7,999.0,848.48,649.79
2018,6,27,13,30,943.0,111.0,5.8,22.4,983.0,885.41,677.31
2018,6,27,13,45,940.0,109.0,5.85,22.15,960.5,918.04,701.72
2018,6,27,14,0,937.0,107.0,5.9,21.9,938.0,947.44,723.98
2018,6,27,14,15,931.5,105.5,5.95,21.55,909.0,971.71,743.08
2018,6,27,14,30,926.0,104.0,6.0,21.2,880.0,992.48,759.91
2018,6,27,14,45,919.5,101.5,6.05,20.85,845.0,1007.68,773.05
2018,6,27,15,0,913.0,99.0,6.1,20.5,810.0,1019.2,783.86
2018,6,27,15,15,902.5,97.0,6.1,20.5,769.5,1023.6,788.47
2018,6,27,15,30,892.0,95.0,6.1,20.5,729.0,1024.3,790.7
2018,6,27,15,45,879.0,92.0,6.1,19.55,684.0,1017.66,790.88
2018,6,27,16,0,866.0,89.0,6.1,18.6,639.0,1007.43,788.66
2018,6,27,16,15,850.0,85.5,6.1,18.05,590.5,990.06,780.16
2018,6,27,16,30,834.0,82.0,6.1,17.5,542.0,982.07,778.51
2018,6,27,16,45,812.0,79.0,6.05,16.95,492.0,952.64,760.83
2018,6,27,17,0,790.0,76.0,6.0,16.4,442.0,920.37,740.87
2018,6,27,17,15,758.5,71.5,5.95,15.85,390.0,874.15,709.94
2018,6,27,17,30,727.0,67.0,5.9,15.3,338.0,825.95,676.63
2018,6,27,17,45,683.5,63.0,5.8,14.75,287.5,765.38,632.25
2018,6,27,18,0,640.0,59.0,5.7,14.2,237.0,711.43,591.21
2018,6,27,18,15,575.0,53.5,5.55,13.75,189.5,629.85,525.53
2018,6,27,18,30,510.0,48.0,5.4,13.3,142.0,549.98,458.14
2018,6,27,18,45,408.5,40.0,5.25,12.85,101.0,438.95,361.83
2018,6,27,19,0,307.0,32.0,5.1,12.4,60.0,333.47,254.15
2018,6,27,19,15,181.0,20.0,4.95,12.2,34.0,188.68,0.0
2018,6,27,19,30,55.0,8.0,4.8,12.0,8.0,45.45,0.0
2018,6,27,19,45,27.5,4.0,4.7,11.8,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,28,4,45,33.0,6.5,3.5,11.25,7.5,0.0,0.0
2018,6,28,5,0,66.0,13.0,3.6,11.5,15.0,10.23,0.0
2018,6,28,5,15,181.5,26.5,3.6,12.05,44.5,20.13,6.8
2018,6,28,5,30,297.0,40.0,3.6,12.6,74.0,30.51,20.51
2018,6,28,5,45,390.0,48.5,3.65,13.15,116.0,39.45,29.17
2018,6,28,6,0,483.0,57.0,3.7,13.7,158.0,46.22,35.56
2018,6,28,6,15,544.0,63.5,3.65,14.3,206.0,51.19,40.13
2018,6,28,6,30,605.0,70.0,3.6,14.9,254.0,56.19,44.55
2018,6,28,6,45,648.0,75.0,3.5,15.5,304.0,59.85,47.64
2018,6,28,7,0,691.0,80.0,3.4,16.1,354.0,63.52,50.63
2018,6,28,7,15,722.0,84.5,3.4,16.6,405.0,72.09,57.86
2018,6,28,7,30,753.0,89.0,3.4,17.1,456.0,75.29,60.31
2018,6,28,7,45,777.5,91.5,3.35,17.65,505.5,76.88,61.34
2018,6,28,8,0,802.0,94.0,3.3,18.2,555.0,78.44,62.33
2018,6,28,8,15,820.5,96.5,3.3,18.75,602.0,79.8,63.16
2018,6,28,8,30,839.0,99.0,3.3,19.3,649.0,81.1,63.92
2018,6,28,8,45,853.5,100.5,3.3,19.9,692.5,91.13,72.07
2018,6,28,9,0,868.0,102.0,3.3,20.5,736.0,92.1,72.52
2018,6,28,9,15,879.0,104.0,3.35,21.0,775.0,93.09,73.03
2018,6,28,9,30,890.0,106.0,3.4,21.5,814.0,93.92,73.43
2018,6,28,9,45,898.5,107.0,3.4,22.0,847.5,118.66,72.5
2018,6,28,10,0,907.0,108.0,3.4,22.5,881.0,173.21,97.16
2018,6,28,10,15,913.0,109.0,3.5,22.95,908.0,228.46,135.28
2018,6,28,10,30,919.0,110.0,3.6,23.4,935.0,284.37,180.35
2018,6,28,10,45,923.0,110.0,3.7,23.8,955.0,339.57,227.74
2018,6,28,11,0,927.0,110.0,3.8,24.2,975.0,394.79,275.74
2018,6,28,11,15,929.5,110.5,3.9,24.5,988.5,449.53,323.02
2018,6,28,11,30,932.0,111.0,4.0,24.8,1002.0,503.76,368.91
2018,6,28,11,45,933.0,111.0,4.1,25.05,1008.0,556.23,412.39
2018,6,28,12,0,934.0,111.0,4.2,25.3,1014.0,607.69,453.93
2018,6,28,12,15,936.0,109.0,4.3,25.45,1013.0,657.12,493.12
2018,6,28,12,30,938.0,107.0,4.4,25.6,1012.0,705.08,530.33
2018,6,28,12,45,940.5,104.0,4.5,25.75,1005.0,750.87,565.25
2018,6,28,13,0,943.0,101.0,4.6,25.9,998.0,794.59,598.01
2018,6,28,13,15,939.5,100.5,4.65,25.85,982.0,833.41,625.47
2018,6,28,13,30,936.0,100.0,4.7,25.8,966.0,869.39,650.95
2018,6,28,13,45,931.0,100.0,4.8,25.75,943.5,901.56,674.16
2018,6,28,14,0,926.0,100.0,4.9,25.7,921.0,930.55,695.31
2018,6,28,14,15,919.5,99.0,5.0,25.45,892.0,953.89,713.32
2018,6,28,14,30,913.0,98.0,5.1,25.2,863.0,973.74,729.16
2018,6,28,14,45,905.0,96.5,5.15,24.9,828.5,988.11,741.26
2018,6,28,15,0,897.0,95.0,5.2,24.6,794.0,998.85,751.12
2018,6,28,15,15,886.5,93.5,5.2,24.6,754.5,1003.5,755.74
2018,6,28,15,30,876.0,92.0,5.2,24.6,715.0,1004.54,758.1
2018,6,28,15,45,862.5,90.0,5.35,23.6,671.0,998.4,759.89
2018,6,28,16,0,849.0,88.0,5.5,22.6,627.0,988.78,759.36
2018,6,28,16,15,831.0,85.5,5.55,21.9,579.5,970.62,751.25
2018,6,28,16,30,813.0,83.0,5.6,21.2,532.0,962.01,749.94
2018,6,28,16,45,790.0,80.0,5.65,20.5,482.5,931.77,732.99
2018,6,28,17,0,767.0,77.0,5.7,19.8,433.0,898.78,713.75
2018,6,28,17,15,735.5,73.5,5.65,19.0,382.5,854.23,685.1
2018,6,28,17,30,704.0,70.0,5.6,18.2,332.0,807.72,654.06
2018,6,28,17,45,659.5,65.5,5.6,17.45,282.0,752.76,615.34
2018,6,28,18,0,615.0,61.0,5.6,16.7,232.0,691.48,569.81
2018,6,28,18,15,550.5,55.0,5.5,16.05,185.0,610.26,505.48
2018,6,28,18,30,486.0,49.0,5.4,15.4,138.0,530.74,439.32
2018,6,28,18,45,386.5,40.5,5.25,14.75,98.0,421.44,345.37
2018,6,28,19,0,287.0,32.0,5.1,14.1,58.0,317.81,240.9
2018,6,28,19,15,167.5,20.0,5.0,13.8,33.0,180.46,0.0
2018,6,28,19,30,48.0,8.0,4.9,13.5,8.0,40.49,0.0
2018,6,28,19,45,24.0,4.0,4.8,13.15,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,29,4,45,56.0,6.5,2.35,11.1,8.0,0.0,0.0
2018,6,29,5,0,112.0,13.0,2.6,11.5,16.0,10.23,0.0
2018,6,29,5,15,248.0,23.5,2.7,12.1,47.0,19.36,5.93
2018,6,29,5,30,384.0,34.0,2.8,12.7,78.0,28.16,18.46
2018,6,29,5,45,471.5,40.5,2.9,13.35,120.5,33.54,23.95
2018,6,29,6,0,559.0,47.0,3.0,14.0,163.0,39.07,29.18
2018,6,29,6,15,615.5,52.0,2.95,14.9,211.5,46.88,36.21
2018,6,29,6,30,672.0,57.0,2.9,15.8,260.0,51.42,40.17
2018,6,29,6,45,711.5,61.0,2.85,16.75,311.0,54.97,43.1
2018,6,29,7,0,751.0,65.0,2.8,17.7,362.0,58.53,45.94
2018,6,29,7,15,779.5,68.0,2.75,18.9,413.0,61.14,47.83
2018,6,29,7,30,808.0,71.0,2.7,20.1,464.0,63.74,49.65
2018,6,29,7,45,829.5,73.0,2.65,21.3,513.5,73.07,57.19
2018,6,29,8,0,851.0,75.0,2.6,22.5,563.0,75.36,58.64
2018,6,29,8,15,867.0,77.5,2.7,23.45,610.5,77.73,60.21
2018,6,29,8,30,883.0,80.0,2.8,24.4,658.0,79.95,61.64
2018,6,29,8,45,896.0,81.0,2.85,25.3,701.5,81.05,62.15
2018,6,29,9,0,909.0,82.0,2.9,26.2,745.0,82.04,62.57
2018,6,29,9,15,916.0,84.5,3.0,27.0,783.0,83.58,63.48
2018,6,29,9,30,923.0,87.0,3.1,27.8,821.0,84.95,64.25
2018,6,29,9,45,927.5,90.0,3.2,28.6,854.0,110.37,64.17
2018,6,29,10,0,932.0,93.0,3.3,29.4,887.0,166.98,88.98
2018,6,29,10,15,937.5,94.5,3.4,29.95,914.5,223.65,126.89
2018,6,29,10,30,943.0,96.0,3.5,30.5,942.0,280.93,171.76
2018,6,29,10,45,947.0,96.0,3.55,31.1,962.5,337.28,218.62
2018,6,29,11,0,951.0,96.0,3.6,31.7,983.0,393.62,265.98
2018,6,29,11,15,953.0,97.5,3.75,32.0,997.0,449.9,313.19
2018,6,29,11,30,955.0,99.0,3.9,32.3,1011.0,505.61,358.97
2018,6,29,11,45,956.0,99.0,4.05,32.6,1017.5,559.07,401.97
2018,6,29,12,0,957.0,99.0,4.2,32.9,1024.0,611.44,443.01
2018,6,29,12,15,954.5,100.5,4.3,32.95,1022.0,661.49,481.67
2018,6,29,12,30,952.0,102.0,4.4,33.0,1020.0,709.79,518.18
2018,6,29,12,45,948.0,102.5,4.55,33.1,1010.5,754.27,551.33
2018,6,29,13,0,944.0,103.0,4.7,33.2,1001.0,796.34,582.13
2018,6,29,13,15,941.5,102.5,4.8,33.05,985.5,836.11,609.97
2018,6,29,13,30,939.0,102.0,4.9,32.9,970.0,873.11,635.98
2018,6,29,13,45,935.0,100.5,5.0,32.8,947.5,904.98,658.49
2018,6,29,14,0,931.0,99.0,5.1,32.7,925.0,933.61,678.97
2018,6,29,14,15,925.0,98.0,5.15,32.45,896.0,957.58,696.59
2018,6,29,14,30,919.0,97.0,5.2,32.2,867.0,978.07,712.09
2018,6,29,14,45,912.0,95.0,5.3,31.9,832.5,993.02,724.62
2018,6,29,15,0,905.0,93.0,5.4,31.6,798.0,1004.34,734.97
2018,6,29,15,15,894.5,91.0,5.4,31.6,758.0,1008.53,739.17
2018,6,29,15,30,884.0,89.0,5.4,31.6,718.0,1009.05,741.14
2018,6,29,15,45,870.5,87.0,5.4,30.7,673.5,1002.93,741.62
2018,6,29,16,0,857.0,85.0,5.4,29.8,629.0,993.3,739.89
2018,6,29,16,15,840.0,82.0,5.35,29.15,581.5,975.49,731.57
2018,6,29,16,30,823.0,79.0,5.3,28.5,534.0,954.46,721.06
2018,6,29,16,45,801.0,76.0,5.3,27.85,484.5,937.69,713.76
2018,6,29,17,0,779.0,73.0,5.3,27.2,435.0,905.62,695.52
2018,6,29,17,15,750.0,69.0,5.25,26.35,384.5,862.75,669.39
2018,6,29,17,30,721.0,65.0,5.2,25.5,334.0,817.88,640.94
2018,6,29,17,45,679.5,60.5,5.1,24.6,284.0,758.8,600.64
2018,6,29,18,0,638.0,56.0,5.0,23.7,234.0,698.94,557.87
2018,6,29,18,15,577.0,50.5,4.85,22.75,187.0,627.72,503.9
2018,6,29,18,30,516.0,45.0,4.7,21.8,140.0,551.59,443.02
2018,6,29,18,45,420.0,37.0,4.55,20.85,99.5,445.35,354.82
2018,6,29,19,0,324.0,29.0,4.4,19.9,59.0,345.3,255.02
2018,6,29,19,15,193.0,18.5,4.35,19.35,33.5,197.35,0.0
2018,6,29,19,30,62.0,8.0,4.3,18.8,8.0,50.49,0.0
2018,6,29,19,45,31.0,4.0,4.25,18.2,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.15,17.25,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,30,4,45,71.0,6.0,1.2,15.9,8.0,0.0,0.0
2018,6,30,5,0,142.0,12.0,1.2,16.2,16.0,9.44,0.0
2018,6,30,5,15,288.0,21.5,1.3,17.1,48.0,17.79,4.38
2018,6,30,5,30,434.0,31.0,1.4,18.0,80.0,25.93,16.12
2018,6,30,5,45,517.0,37.0,1.55,18.85,123.5,33.72,23.52
2018,6,30,6,0,600.0,43.0,1.7,19.7,167.0,39.38,28.73
2018,6,30,6,15,653.5,47.5,1.7,20.45,216.0,43.61,32.53
2018,6,30,6,30,707.0,52.0,1.7,21.2,265.0,47.91,36.22
2018,6,30,6,45,743.5,55.5,1.75,21.95,316.0,51.23,38.94
2018,6,30,7,0,780.0,59.0,1.8,22.7,367.0,54.56,41.58
2018,6,30,7,15,806.5,61.5,1.85,23.55,418.0,63.38,48.81
2018,6,30,7,30,833.0,64.0,1.9,24.4,469.0,66.44,51.05
2018,6,30,7,45,852.5,66.5,1.9,25.3,518.5,69.25,53.03
2018,6,30,8,0,872.0,69.0,1.9,26.2,568.0,71.96,54.9
2018,6,30,8,15,886.5,71.0,2.0,27.0,615.0,74.09,56.3
2018,6,30,8,30,901.0,73.0,2.1,27.8,662.0,76.11,57.59
2018,6,30,8,45,912.0,75.0,2.2,28.6,705.5,77.89,58.69
2018,6,30,9,0,923.0,77.0,2.3,29.4,749.0,79.53,59.68
2018,6,30,9,15,931.0,78.5,2.35,30.25,787.5,80.65,60.22
2018,6,30,9,30,939.0,80.0,2.4,31.1,826.0,81.62,60.66
2018,6,30,9,45,944.5,82.0,2.5,31.9,859.0,105.9,60.1
2018,6,30,10,0,950.0,84.0,2.6,32.7,892.0,162.95,84.18
2018,6,30,10,15,954.5,85.5,2.65,33.3,919.5,220.37,121.83
2018,6,30,10,30,959.0,87.0,2.7,33.9,947.0,278.28,166.39
2018,6,30,10,45,962.5,87.5,2.8,34.5,967.5,335.58,213.23
2018,6,30,11,0,966.0,88.0,2.9,35.1,988.0,392.81,260.54
2018,6,30,11,15,968.5,88.0,2.95,35.45,1001.5,449.05,306.77
2018,6,30,11,30,971.0,88.0,3.0,35.8,1015.0,504.69,351.47
2018,6,30,11,45,971.5,88.5,3.1,36.1,1021.5,558.88,394.07
2018,6,30,12,0,972.0,89.0,3.2,36.4,1028.0,611.9,434.6
2018,6,30,12,15,968.5,91.0,3.3,36.55,1026.0,662.25,472.43
2018,6,30,12,30,965.0,93.0,3.4,36.7,1024.0,710.73,508.0
2018,6,30,12,45,959.0,96.0,3.45,36.85,1014.5,756.16,540.49
2018,6,30,13,0,953.0,99.0,3.5,37.0,1005.0,799.12,570.39
2018,6,30,13,15,950.5,98.0,3.55,37.0,989.5,838.73,596.56
2018,6,30,13,30,948.0,97.0,3.6,37.0,974.0,875.52,620.84
2018,6,30,13,45,943.5,96.5,3.65,37.05,951.5,908.08,642.23
2018,6,30,14,0,939.0,96.0,3.7,37.1,929.0,937.42,661.61
2018,6,30,14,15,933.5,94.5,3.75,36.95,900.0,961.53,678.28
2018,6,30,14,30,928.0,93.0,3.8,36.8,871.0,982.13,692.89
2018,6,30,14,45,920.0,92.0,3.8,36.7,836.5,997.3,703.76
2018,6,30,15,0,912.0,91.0,3.8,36.6,802.0,1008.84,712.53
2018,6,30,15,15,902.0,89.0,3.8,36.6,762.0,1013.62,716.91
2018,6,30,15,30,892.0,87.0,3.8,36.6,722.0,1014.72,719.17
2018,6,30,15,45,877.5,85.5,3.95,35.95,677.0,1008.22,719.67
2018,6,30,16,0,863.0,84.0,4.1,35.3,632.0,998.21,718.03
2018,6,30,16,15,842.5,82.0,4.25,34.55,583.0,978.08,710.11
2018,6,30,16,30,822.0,80.0,4.4,33.8,534.0,967.39,708.37
2018,6,30,16,45,795.0,78.0,4.6,33.1,483.5,934.41,691.64
2018,6,30,17,0,768.0,76.0,4.8,32.4,433.0,898.76,672.94
2018,6,30,17,15,730.0,73.5,4.95,31.05,381.0,849.14,645.47
2018,6,30,17,30,692.0,71.0,5.1,29.7,329.0,797.74,615.31
2018,6,30,17,45,638.5,67.5,5.3,28.4,278.0,736.17,576.01
2018,6,30,18,0,585.0,64.0,5.5,27.1,227.0,668.44,529.59
2018,6,30,18,15,513.0,57.5,5.5,25.7,179.5,580.49,464.28
2018,6,30,18,30,441.0,51.0,5.5,24.3,132.0,494.68,396.94
2018,6,30,18,45,341.0,41.0,5.5,22.95,92.5,384.57,306.37
2018,6,30,19,0,241.0,31.0,5.5,21.6,53.0,280.6,206.55
2018,6,30,19,15,141.0,19.0,5.4,20.9,30.0,158.67,0.0
2018,6,30,19,30,41.0,7.0,5.3,20.2,7.0,34.75,0.0
2018,6,30,19,45,20.5,3.5,5.2,19.55,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,18.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,18.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,18.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,18.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,17.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,17.55,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,17.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,17.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,16.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,4.1,13.95,6.0,0.0,0.0
2018,7,1,5,0,65.0,10.0,4.1,14.1,12.0,7.87,0.0
2018,7,1,5,15,160.0,23.0,4.2,14.65,38.5,17.52,3.82
2018,7,1,5,30,255.0,36.0,4.3,15.2,65.0,27.44,17.53
2018,7,1,5,45,332.5,48.5,4.4,15.8,105.0,36.94,26.6
2018,7,1,6,0,410.0,61.0,4.5,16.4,145.0,48.84,37.43
2018,7,1,6,15,469.0,70.0,4.55,17.0,191.0,55.46,43.43
2018,7,1,6,30,528.0,79.0,4.6,17.6,237.0,61.99,49.16
2018,7,1,6,45,573.0,86.0,4.65,18.2,286.5,66.76,53.16
2018,7,1,7,0,618.0,93.0,4.7,18.8,336.0,71.44,56.99
2018,7,1,7,15,651.5,98.5,4.65,19.5,386.0,74.8,59.54
2018,7,1,7,30,685.0,104.0,4.6,20.2,436.0,78.07,61.98
2018,7,1,7,45,711.0,108.5,4.6,20.85,485.0,80.44,63.62
2018,7,1,8,0,737.0,113.0,4.6,21.5,534.0,82.71,65.16
2018,7,1,8,15,757.0,116.0,4.6,22.05,580.5,90.9,71.72
2018,7,1,8,30,777.0,119.0,4.6,22.6,627.0,91.99,72.25
2018,7,1,8,45,793.5,122.0,4.6,23.2,670.5,92.9,72.63
2018,7,1,9,0,810.0,125.0,4.6,23.8,714.0,93.7,72.93
2018,7,1,9,15,830.5,124.0,4.6,24.3,756.0,92.25,71.42
2018,7,1,9,30,851.0,123.0,4.6,24.8,798.0,101.21,78.51
2018,7,1,9,45,871.0,118.5,4.65,25.35,835.0,119.71,74.55
2018,7,1,10,0,891.0,114.0,4.7,25.9,872.0,171.39,95.76
2018,7,1,10,15,896.0,116.0,4.75,26.25,899.0,226.23,132.83
2018,7,1,10,30,901.0,118.0,4.8,26.6,926.0,281.65,176.98
2018,7,1,10,45,903.5,120.5,4.9,26.95,946.5,337.03,224.08
2018,7,1,11,0,906.0,123.0,5.0,27.3,967.0,392.36,271.86
2018,7,1,11,15,906.5,125.0,5.15,27.5,980.0,446.36,318.55
2018,7,1,11,30,907.0,127.0,5.3,27.7,993.0,499.75,363.91
2018,7,1,11,45,905.5,129.5,5.4,27.9,999.0,551.68,407.05
2018,7,1,12,0,904.0,132.0,5.5,28.1,1005.0,602.53,448.28
2018,7,1,12,15,897.5,136.5,5.6,28.05,1002.5,650.45,486.81
2018,7,1,12,30,891.0,141.0,5.7,28.0,1000.0,696.56,523.18
2018,7,1,12,45,881.5,145.0,5.8,27.95,989.0,738.21,555.67
2018,7,1,13,0,872.0,149.0,5.9,27.9,978.0,777.35,585.83
2018,7,1,13,15,866.5,149.5,6.0,27.65,962.0,814.25,614.33
2018,7,1,13,30,861.0,150.0,6.1,27.4,946.0,848.41,639.67
2018,7,1,13,45,853.0,150.0,6.15,27.15,923.0,877.13,661.07
2018,7,1,14,0,845.0,150.0,6.2,26.9,900.0,917.17,690.49
2018,7,1,14,15,837.5,148.0,6.2,26.55,871.0,938.58,707.01
2018,7,1,14,30,830.0,146.0,6.2,26.2,842.0,956.48,721.35
2018,7,1,14,45,819.5,144.0,6.25,25.85,807.5,967.97,731.69
2018,7,1,15,0,809.0,142.0,6.3,25.5,773.0,975.81,739.72
2018,7,1,15,15,796.0,139.0,6.3,25.5,733.0,976.48,741.63
2018,7,1,15,30,783.0,136.0,6.3,25.5,693.0,973.49,741.19
2018,7,1,15,45,766.5,132.0,6.15,24.65,649.0,962.28,736.83
2018,7,1,16,0,750.0,128.0,6.0,23.8,605.0,955.69,735.85
2018,7,1,16,15,727.5,124.0,5.9,23.15,557.5,931.96,722.44
2018,7,1,16,30,705.0,120.0,5.8,22.5,510.0,905.17,706.83
2018,7,1,16,45,675.0,115.0,5.75,21.9,460.0,866.74,682.71
2018,7,1,17,0,645.0,110.0,5.7,21.3,410.0,825.9,656.39
2018,7,1,17,15,606.0,104.5,5.6,20.65,360.0,773.43,620.64
2018,7,1,17,30,567.0,99.0,5.5,20.0,310.0,719.43,582.75
2018,7,1,17,45,515.5,90.5,5.4,19.35,260.5,648.98,530.79
2018,7,1,18,0,464.0,82.0,5.3,18.7,211.0,571.59,471.4
2018,7,1,18,15,398.5,71.0,5.15,18.1,166.0,488.74,404.95
2018,7,1,18,30,333.0,60.0,5.0,17.5,121.0,408.82,338.15
2018,7,1,18,45,251.0,45.5,4.85,16.9,83.5,313.36,255.38
2018,7,1,19,0,169.0,31.0,4.7,16.3,46.0,223.68,166.71
2018,7,1,19,15,97.0,18.0,4.7,15.95,25.5,123.53,0.0
2018,7,1,19,30,25.0,5.0,4.7,15.6,5.0,21.78,0.0
2018,7,1,19,45,12.5,2.5,4.65,15.2,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,2.3,13.15,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.5,13.4,8.0,5.51,0.0
2018,7,2,5,15,94.0,21.5,2.6,13.85,30.5,16.23,2.65
2018,7,2,5,30,156.0,36.0,2.7,14.3,53.0,26.97,17.18
2018,7,2,5,45,221.5,52.5,2.75,14.7,90.5,38.98,28.51
2018,7,2,6,0,287.0,69.0,2.8,15.1,128.0,50.81,39.38
2018,7,2,6,15,343.0,83.5,2.85,15.6,172.5,61.0,48.58
2018,7,2,6,30,399.0,98.0,2.9,16.1,217.0,71.0,57.39
2018,7,2,6,45,446.0,109.0,2.9,16.6,265.0,78.41,63.73
2018,7,2,7,0,493.0,120.0,2.9,17.1,313.0,85.66,69.78
2018,7,2,7,15,532.0,128.0,2.9,17.65,362.5,90.76,73.82
2018,7,2,7,30,571.0,136.0,2.9,18.2,412.0,97.39,79.11
2018,7,2,7,45,604.0,141.0,2.9,18.75,461.0,99.26,80.26
2018,7,2,8,0,637.0,146.0,2.9,19.3,510.0,101.08,81.36
2018,7,2,8,15,662.5,151.0,2.95,19.9,557.5,102.62,82.21
2018,7,2,8,30,688.0,156.0,3.0,20.5,605.0,104.06,82.98
2018,7,2,8,45,710.5,158.5,3.0,21.1,649.5,103.85,82.38
2018,7,2,9,0,733.0,161.0,3.0,21.7,694.0,103.62,81.78
2018,7,2,9,15,725.0,175.5,3.05,22.15,726.0,108.74,85.7
2018,7,2,9,30,717.0,190.0,3.1,22.6,758.0,113.31,89.14
2018,7,2,9,45,699.0,209.0,3.15,23.05,782.5,137.48,92.41
2018,7,2,10,0,681.0,228.0,3.2,23.5,807.0,190.75,119.44
2018,7,2,10,15,694.5,229.5,3.3,23.9,836.0,238.73,151.67
2018,7,2,10,30,708.0,231.0,3.4,24.3,865.0,288.64,190.56
2018,7,2,10,45,720.0,230.5,3.5,24.75,888.0,338.75,231.93
2018,7,2,11,0,732.0,230.0,3.6,25.2,911.0,390.21,274.96
2018,7,2,11,15,739.0,229.5,3.7,25.5,926.0,440.86,317.39
2018,7,2,11,30,746.0,229.0,3.8,25.8,941.0,491.95,359.38
2018,7,2,11,45,752.0,226.5,3.95,26.15,948.5,541.45,399.31
2018,7,2,12,0,758.0,224.0,4.1,26.5,956.0,590.77,438.15
2018,7,2,12,15,758.0,224.0,4.2,26.6,955.5,637.8,474.77
2018,7,2,12,30,758.0,224.0,4.3,26.7,955.0,683.62,509.74
