Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,11,30,499.0,345.0,3.6,30.1,818.0,453.49,326.92
2018,7,12,11,45,590.0,295.0,3.6,30.4,858.5,498.17,361.3
2018,7,12,12,0,681.0,245.0,3.6,30.7,899.0,555.91,405.02
2018,7,12,12,15,749.0,203.5,3.65,31.05,922.5,607.23,443.99
2018,7,12,12,30,817.0,162.0,3.7,31.4,946.0,664.48,486.63
2018,7,12,12,45,836.5,147.0,3.75,31.75,944.0,701.72,514.52
2018,7,12,13,0,856.0,132.0,3.8,32.1,942.0,746.61,547.0
2018,7,12,13,15,824.5,150.0,3.9,32.15,920.0,776.4,568.54
2018,7,12,13,30,793.0,168.0,4.0,32.2,898.0,816.49,596.28
2018,7,12,13,45,799.0,158.0,4.1,32.25,878.5,847.66,617.77
2018,7,12,14,0,805.0,148.0,4.2,32.3,859.0,875.91,637.39
2018,7,12,14,15,816.0,135.5,4.25,31.8,836.0,903.16,657.65
2018,7,12,14,30,827.0,123.0,4.3,31.3,813.0,913.94,667.15
2018,7,12,14,45,819.0,120.0,4.35,30.8,779.5,926.39,678.04
2018,7,12,15,0,811.0,117.0,4.4,30.3,746.0,935.39,686.8
2018,7,12,15,15,799.0,114.5,4.4,30.3,707.5,951.45,698.85
2018,7,12,15,30,787.0,112.0,4.4,30.3,669.0,950.17,699.46
2018,7,12,15,45,772.5,109.0,4.6,28.95,627.0,942.3,700.66
2018,7,12,16,0,758.0,106.0,4.8,27.6,585.0,931.02,700.22
2018,7,12,16,15,736.0,103.5,4.85,26.7,539.0,909.39,690.28
2018,7,12,16,30,714.0,101.0,4.9,25.8,493.0,884.66,678.07
2018,7,12,16,45,693.0,95.5,4.95,24.9,446.0,861.11,666.45
2018,7,12,17,0,672.0,90.0,5.0,24.0,399.0,828.68,648.08
2018,7,12,17,15,639.5,84.5,4.95,23.15,350.5,782.61,618.49
2018,7,12,17,30,607.0,79.0,4.9,22.3,302.0,734.97,586.77
2018,7,12,17,45,522.5,77.5,4.9,21.45,248.5,641.91,519.34
2018,7,12,18,0,438.0,76.0,4.9,20.6,195.0,541.0,442.88
2018,7,12,18,15,366.0,65.5,4.7,20.1,151.0,453.54,372.78
2018,7,12,18,30,294.0,55.0,4.5,19.6,107.0,369.57,302.76
2018,7,12,18,45,220.5,42.5,4.35,19.1,74.5,285.6,229.21
2018,7,12,19,0,147.0,30.0,4.2,18.6,42.0,205.62,143.46
2018,7,12,19,15,82.0,17.0,4.1,18.45,23.0,75.33,0.0
2018,7,12,19,30,17.0,4.0,4.0,18.3,4.0,3.15,0.0
2018,7,12,19,45,8.5,2.0,3.85,18.15,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,17.8,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,17.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,16.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,3.2,15.75,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,3.2,15.8,3.0,2.36,0.0
2018,7,13,5,15,2.5,8.5,3.25,16.15,8.5,6.46,0.0
2018,7,13,5,30,0.0,14.0,3.3,16.5,14.0,10.64,2.82
2018,7,13,5,45,0.0,23.5,3.3,16.85,23.5,17.9,9.8
2018,7,13,6,0,0.0,33.0,3.3,17.2,33.0,25.18,16.46
2018,7,13,6,15,0.0,46.5,3.3,17.6,46.5,35.57,25.78
2018,7,13,6,30,0.0,60.0,3.3,18.0,60.0,45.88,34.92
2018,7,13,6,45,42.0,85.5,3.3,18.45,101.5,63.74,50.51
2018,7,13,7,0,84.0,111.0,3.3,18.9,143.0,79.37,63.91
2018,7,13,7,15,138.5,150.5,3.3,19.5,211.5,104.19,84.94
2018,7,13,7,30,193.0,190.0,3.3,20.1,280.0,127.75,104.5
2018,7,13,7,45,153.0,206.5,3.3,20.7,283.0,136.57,111.31
2018,7,13,8,0,113.0,223.0,3.3,21.3,286.0,144.91,117.65
2018,7,13,8,15,73.5,227.5,3.35,21.95,270.0,153.48,124.09
2018,7,13,8,30,34.0,232.0,3.4,22.6,254.0,155.77,125.29
2018,7,13,8,45,114.5,272.5,3.4,23.2,353.0,170.53,136.76
2018,7,13,9,0,195.0,313.0,3.4,23.8,452.0,191.97,153.5
2018,7,13,9,15,174.0,336.5,3.5,24.55,466.0,201.75,160.56
2018,7,13,9,30,153.0,360.0,3.6,25.3,480.0,210.9,167.1
2018,7,13,9,45,142.0,368.0,3.65,26.05,483.0,215.3,169.79
2018,7,13,10,0,131.0,376.0,3.7,26.8,486.0,233.93,171.29
2018,7,13,10,15,196.5,394.5,3.75,27.4,565.5,268.52,192.8
2018,7,13,10,30,262.0,413.0,3.8,28.0,645.0,296.82,210.76
2018,7,13,10,45,494.0,306.0,3.85,28.65,757.0,316.03,218.16
2018,7,13,11,0,726.0,199.0,3.9,29.3,869.0,360.19,248.05
2018,7,13,11,15,789.0,167.5,3.95,29.7,906.0,414.49,291.8
2018,7,13,11,30,852.0,136.0,4.0,30.1,943.0,470.23,336.65
2018,7,13,11,45,845.0,141.0,4.1,30.5,946.5,518.87,376.32
2018,7,13,12,0,838.0,146.0,4.2,30.9,950.0,566.03,413.74
2018,7,13,12,15,772.5,182.5,4.2,31.1,923.5,605.88,444.45
2018,7,13,12,30,707.0,219.0,4.2,31.3,897.0,640.03,469.82
2018,7,13,12,45,715.0,216.0,4.2,31.55,896.5,685.46,502.99
2018,7,13,13,0,723.0,213.0,4.2,31.8,896.0,729.7,534.65
2018,7,13,13,15,753.5,190.5,4.25,31.85,892.5,766.41,562.07
2018,7,13,13,30,784.0,168.0,4.3,31.9,889.0,808.77,592.96
2018,7,13,13,45,741.0,189.0,4.3,31.95,857.5,825.37,604.33
2018,7,13,14,0,698.0,210.0,4.3,32.0,826.0,847.29,618.93
2018,7,13,14,15,694.0,206.0,4.3,31.85,802.0,868.26,634.53
2018,7,13,14,30,690.0,202.0,4.3,31.7,778.0,886.13,647.79
2018,7,13,14,45,764.5,153.0,4.35,31.55,766.5,921.77,673.13
2018,7,13,15,0,839.0,104.0,4.4,31.4,755.0,949.1,692.92
2018,7,13,15,15,827.5,102.5,4.4,31.4,716.5,952.87,696.63
2018,7,13,15,30,816.0,101.0,4.4,31.4,678.0,953.16,698.37
2018,7,13,15,45,802.5,97.5,4.45,30.75,635.0,959.04,706.11
2018,7,13,16,0,789.0,94.0,4.5,30.1,592.0,948.14,702.75
2018,7,13,16,15,771.0,91.0,4.55,29.55,546.0,929.93,694.32
2018,7,13,16,30,753.0,88.0,4.6,29.0,500.0,908.59,683.69
2018,7,13,16,45,729.0,84.0,4.65,28.45,452.0,876.92,665.99
2018,7,13,17,0,705.0,80.0,4.7,27.9,404.0,842.64,646.08
2018,7,13,17,15,672.5,76.0,4.8,27.0,355.0,803.43,623.22
2018,7,13,17,30,640.0,72.0,4.9,26.1,306.0,757.37,594.33
2018,7,13,17,45,595.5,66.0,4.95,25.2,258.0,695.79,552.21
2018,7,13,18,0,551.0,60.0,5.0,24.3,210.0,634.02,507.79
2018,7,13,18,15,487.0,53.5,5.0,23.35,165.5,554.31,446.8
2018,7,13,18,30,423.0,47.0,5.0,22.4,121.0,476.5,383.95
2018,7,13,18,45,329.0,37.5,4.95,21.45,84.0,372.67,296.39
2018,7,13,19,0,235.0,28.0,4.9,20.5,47.0,272.09,188.21
2018,7,13,19,15,132.0,16.0,4.85,19.95,25.5,112.33,0.0
2018,7,13,19,30,29.0,4.0,4.8,19.4,4.0,3.15,0.0
2018,7,13,19,45,14.5,2.0,4.75,18.85,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,18.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,18.1,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,17.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,17.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,17.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,14,4,45,18.5,3.0,3.95,14.65,3.0,0.0,0.0
2018,7,14,5,0,37.0,6.0,4.0,14.7,6.0,4.72,0.0
2018,7,14,5,15,153.0,18.0,4.1,15.15,30.0,14.77,0.0
2018,7,14,5,30,269.0,30.0,4.2,15.6,54.0,24.65,13.83
2018,7,14,5,45,362.5,38.5,4.25,16.05,92.5,31.48,21.52
2018,7,14,6,0,456.0,47.0,4.3,16.5,131.0,38.39,28.07
2018,7,14,6,15,518.0,53.5,4.3,17.1,176.5,43.53,32.83
2018,7,14,6,30,580.0,60.0,4.3,17.7,222.0,48.7,37.43
2018,7,14,6,45,623.0,65.5,4.35,18.25,271.0,52.91,41.05
2018,7,14,7,0,666.0,71.0,4.4,18.8,320.0,57.08,44.52
2018,7,14,7,15,697.5,74.5,4.4,19.55,369.0,64.51,50.7
2018,7,14,7,30,729.0,78.0,4.4,20.3,418.0,67.2,52.68
2018,7,14,7,45,752.5,81.0,4.35,21.05,466.5,69.34,54.16
2018,7,14,8,0,776.0,84.0,4.3,21.8,515.0,71.43,55.58
2018,7,14,8,15,794.0,87.0,4.35,22.45,561.5,73.31,56.83
2018,7,14,8,30,812.0,90.0,4.4,23.1,608.0,84.02,65.5
2018,7,14,8,45,826.5,92.0,4.4,23.75,651.0,85.55,66.41
2018,7,14,9,0,841.0,94.0,4.4,24.4,694.0,86.94,67.22
2018,7,14,9,15,852.0,95.5,4.5,25.0,732.5,87.81,67.61
2018,7,14,9,30,863.0,97.0,4.6,25.6,771.0,88.55,67.91
2018,7,14,9,45,871.5,98.5,4.65,26.15,804.5,93.84,71.96
2018,7,14,10,0,880.0,100.0,4.7,26.7,838.0,147.45,80.97
2018,7,14,10,15,886.0,101.5,4.8,27.15,865.5,201.87,114.62
2018,7,14,10,30,892.0,103.0,4.9,27.6,893.0,257.0,157.03
2018,7,14,10,45,897.0,103.5,5.0,28.05,914.5,311.79,202.97
2018,7,14,11,0,902.0,104.0,5.1,28.5,936.0,366.77,250.25
2018,7,14,11,15,905.5,104.5,5.2,28.65,950.5,421.17,297.31
2018,7,14,11,30,909.0,105.0,5.3,28.8,965.0,475.21,343.35
2018,7,14,11,45,910.5,105.0,5.4,28.95,972.0,527.4,387.02
2018,7,14,12,0,912.0,105.0,5.5,29.1,979.0,578.64,428.9
2018,7,14,12,15,870.5,132.5,5.6,28.95,966.5,622.3,464.48
2018,7,14,12,30,829.0,160.0,5.7,28.8,954.0,669.49,501.28
2018,7,14,12,45,712.5,231.5,5.8,28.65,910.0,695.44,520.79
2018,7,14,13,0,596.0,303.0,5.9,28.5,866.0,706.6,528.93
2018,7,14,13,15,717.0,223.5,5.95,28.25,890.0,772.71,580.55
2018,7,14,13,30,838.0,144.0,6.0,28.0,914.0,819.06,617.46
2018,7,14,13,45,855.5,128.5,6.05,27.75,898.5,855.91,644.51
2018,7,14,14,0,873.0,113.0,6.1,27.5,883.0,889.91,669.66
2018,7,14,14,15,850.5,120.0,6.15,27.15,850.0,906.05,682.77
2018,7,14,14,30,828.0,127.0,6.2,26.8,817.0,918.38,693.47
2018,7,14,14,45,846.0,111.5,6.2,26.5,791.0,943.49,712.89
2018,7,14,15,0,864.0,96.0,6.2,26.2,765.0,964.92,729.86
2018,7,14,15,15,853.0,94.0,6.2,26.2,726.0,968.82,733.93
2018,7,14,15,30,842.0,92.0,6.2,26.2,687.0,969.13,735.78
2018,7,14,15,45,828.0,90.0,6.15,24.95,644.0,962.91,736.66
2018,7,14,16,0,814.0,88.0,6.1,23.7,601.0,953.28,735.27
2018,7,14,16,15,796.0,85.5,6.05,23.05,554.5,948.56,735.73
2018,7,14,16,30,778.0,83.0,6.0,22.4,508.0,927.76,724.7
2018,7,14,16,45,755.0,79.5,5.9,21.7,459.5,897.57,706.69
2018,7,14,17,0,732.0,76.0,5.8,21.0,411.0,864.68,686.44
2018,7,14,17,15,701.0,72.0,5.75,20.5,362.0,820.78,657.21
2018,7,14,17,30,670.0,68.0,5.7,20.0,313.0,774.99,625.7
2018,7,14,17,45,626.0,63.0,5.6,19.5,264.0,720.57,586.15
2018,7,14,18,0,582.0,58.0,5.5,19.0,215.0,660.02,540.09
2018,7,14,18,15,518.5,51.5,5.35,18.55,170.0,579.97,476.09
2018,7,14,18,30,455.0,45.0,5.2,18.1,125.0,501.84,410.57
2018,7,14,18,45,359.0,36.5,5.1,17.65,87.0,396.67,319.5
2018,7,14,19,0,263.0,28.0,5.0,17.2,49.0,293.43,203.08
2018,7,14,19,15,148.5,16.5,5.0,16.9,27.0,125.22,0.0
2018,7,14,19,30,34.0,5.0,5.0,16.6,5.0,3.93,0.0
2018,7,14,19,45,17.0,2.5,5.0,16.3,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,15.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,15,4,45,22.5,3.0,3.9,13.35,3.0,0.0,0.0
2018,7,15,5,0,45.0,6.0,4.0,13.5,6.0,4.72,0.0
2018,7,15,5,15,177.0,17.5,4.1,13.95,31.0,13.77,0.0
2018,7,15,5,30,309.0,29.0,4.2,14.4,56.0,23.98,13.17
2018,7,15,5,45,406.5,36.5,4.35,14.85,96.0,30.12,20.43
2018,7,15,6,0,504.0,44.0,4.5,15.3,136.0,36.41,26.45
2018,7,15,6,15,567.0,49.5,4.5,15.9,183.0,40.97,30.72
2018,7,15,6,30,630.0,55.0,4.5,16.5,230.0,49.39,38.23
2018,7,15,6,45,674.0,59.0,4.45,17.1,280.5,52.95,41.28
2018,7,15,7,0,718.0,63.0,4.4,17.7,331.0,56.54,44.25
2018,7,15,7,15,749.5,66.5,4.4,18.3,382.0,59.55,46.64
2018,7,15,7,30,781.0,70.0,4.4,18.9,433.0,62.54,48.96
2018,7,15,7,45,804.5,73.0,4.4,19.5,483.5,64.97,50.76
2018,7,15,8,0,828.0,76.0,4.4,20.1,534.0,75.25,59.25
2018,7,15,8,15,846.0,78.0,4.4,20.7,582.0,77.35,60.69
2018,7,15,8,30,864.0,80.0,4.4,21.3,630.0,79.34,62.03
2018,7,15,8,45,878.5,81.5,4.4,21.9,674.5,80.81,62.94
2018,7,15,9,0,893.0,83.0,4.4,22.5,719.0,82.16,63.75
2018,7,15,9,15,900.5,86.5,4.45,23.1,758.5,84.31,65.23
2018,7,15,9,30,908.0,90.0,4.5,23.7,798.0,86.26,66.54
2018,7,15,9,45,912.5,93.5,4.5,24.3,831.5,91.47,70.55
2018,7,15,10,0,917.0,97.0,4.5,24.9,865.0,148.13,81.23
2018,7,15,10,15,924.0,98.0,4.6,25.35,894.0,204.57,115.98
2018,7,15,10,30,931.0,99.0,4.7,25.8,923.0,261.83,160.12
2018,7,15,10,45,936.5,99.5,4.8,26.2,945.5,318.99,208.29
2018,7,15,11,0,942.0,100.0,4.9,26.6,968.0,376.38,257.91
2018,7,15,11,15,946.0,100.5,5.0,26.8,983.5,433.21,307.23
2018,7,15,11,30,950.0,101.0,5.1,27.0,999.0,489.69,355.45
2018,7,15,11,45,952.5,101.0,5.2,27.2,1007.0,544.55,401.39
2018,7,15,12,0,955.0,101.0,5.3,27.4,1015.0,598.49,445.45
2018,7,15,12,15,955.0,101.0,5.4,27.35,1015.0,649.82,487.0
2018,7,15,12,30,955.0,101.0,5.5,27.3,1015.0,699.54,526.47
2018,7,15,12,45,954.0,101.0,5.65,27.25,1008.0,746.72,563.53
2018,7,15,13,0,953.0,101.0,5.8,27.2,1001.0,791.71,598.45
2018,7,15,13,15,951.0,100.0,5.85,26.95,986.0,832.64,628.5
2018,7,15,13,30,949.0,99.0,5.9,26.7,971.0,870.79,656.37
2018,7,15,13,45,945.0,98.5,5.95,26.45,949.0,904.76,681.36
2018,7,15,14,0,941.0,98.0,6.0,26.2,927.0,935.52,704.24
2018,7,15,14,15,935.5,96.0,6.0,25.85,898.0,960.11,722.99
2018,7,15,14,30,930.0,94.0,6.0,25.5,869.0,981.13,739.45
2018,7,15,14,45,922.5,93.0,6.05,25.15,834.5,997.67,753.31
2018,7,15,15,0,915.0,92.0,6.1,24.8,800.0,1010.56,764.88
2018,7,15,15,15,905.0,89.5,6.1,24.8,759.5,1015.6,769.85
2018,7,15,15,30,895.0,87.0,6.1,24.8,719.0,1016.86,772.43
2018,7,15,15,45,882.5,85.0,5.95,24.0,674.5,1012.49,772.81
2018,7,15,16,0,870.0,83.0,5.8,23.2,630.0,1004.53,770.83
2018,7,15,16,15,853.5,80.0,5.75,22.6,582.0,987.76,762.82
2018,7,15,16,30,837.0,77.0,5.7,22.0,534.0,967.67,752.5
2018,7,15,16,45,814.0,74.5,5.6,21.45,483.5,950.87,744.01
2018,7,15,17,0,791.0,72.0,5.5,20.9,433.0,918.73,724.27
2018,7,15,17,15,760.5,68.0,5.4,20.35,381.5,874.51,695.3
2018,7,15,17,30,730.0,64.0,5.3,19.8,330.0,828.24,663.97
2018,7,15,17,45,687.0,59.5,5.15,19.25,279.0,767.67,620.36
2018,7,15,18,0,644.0,55.0,5.0,18.7,228.0,706.25,574.2
2018,7,15,18,15,579.0,49.0,4.85,18.2,180.0,630.85,514.57
2018,7,15,18,30,514.0,43.0,4.7,17.7,132.0,550.46,447.77
2018,7,15,18,45,411.0,35.0,4.55,17.2,92.0,438.34,351.33
2018,7,15,19,0,308.0,27.0,4.4,16.7,52.0,327.62,222.86
2018,7,15,19,15,174.5,16.5,4.35,16.35,28.5,144.89,0.0
2018,7,15,19,30,41.0,6.0,4.3,16.0,5.0,0.0,0.0
2018,7,15,19,45,20.5,3.0,4.3,15.7,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,16,4,45,25.0,3.0,3.65,12.65,3.0,0.0,0.0
2018,7,16,5,0,50.0,6.0,3.7,12.8,6.0,4.72,0.0
2018,7,16,5,15,193.0,17.0,3.85,13.3,31.5,13.38,0.0
2018,7,16,5,30,336.0,28.0,4.0,13.8,57.0,23.26,12.39
2018,7,16,5,45,435.5,35.0,4.1,14.3,98.0,29.08,19.54
2018,7,16,6,0,535.0,42.0,4.2,14.8,139.0,35.08,25.33
2018,7,16,6,15,597.5,48.0,4.15,15.45,187.5,43.49,33.01
2018,7,16,6,30,660.0,54.0,4.1,16.1,236.0,48.94,37.89
2018,7,16,6,45,702.0,58.0,4.1,16.75,287.0,52.56,41.0
2018,7,16,7,0,744.0,62.0,4.1,17.4,338.0,56.2,44.01
2018,7,16,7,15,774.5,65.0,4.0,18.1,389.5,58.91,46.12
2018,7,16,7,30,805.0,68.0,3.9,18.8,441.0,61.61,48.17
2018,7,16,7,45,827.5,71.0,3.85,19.55,492.0,71.39,56.28
2018,7,16,8,0,850.0,74.0,3.8,20.3,543.0,74.45,58.52
2018,7,16,8,15,867.0,76.0,3.8,21.05,591.0,76.6,59.97
2018,7,16,8,30,884.0,78.0,3.8,21.8,639.0,78.63,61.31
2018,7,16,8,45,897.0,79.5,3.8,22.6,683.5,80.12,62.18
2018,7,16,9,0,910.0,81.0,3.8,23.4,728.0,81.49,62.95
2018,7,16,9,15,919.0,83.5,3.85,24.1,768.0,83.19,64.02
2018,7,16,9,30,928.0,86.0,3.9,24.8,808.0,84.72,64.96
2018,7,16,9,45,934.5,87.5,3.95,25.55,842.0,87.68,67.07
2018,7,16,10,0,941.0,89.0,4.0,26.3,876.0,144.68,77.66
2018,7,16,10,15,947.5,90.0,4.1,26.9,905.0,202.37,112.58
2018,7,16,10,30,954.0,91.0,4.2,27.5,934.0,260.82,157.09
2018,7,16,10,45,958.5,91.5,4.25,28.1,956.0,318.97,205.48
2018,7,16,11,0,963.0,92.0,4.3,28.7,978.0,377.21,255.12
2018,7,16,11,15,965.5,93.0,4.4,29.05,993.0,434.88,304.41
2018,7,16,11,30,968.0,94.0,4.5,29.4,1008.0,492.03,352.35
2018,7,16,11,45,969.5,94.0,4.6,29.8,1015.5,547.28,397.65
2018,7,16,12,0,971.0,94.0,4.7,30.2,1023.0,601.46,440.89
2018,7,16,12,15,969.0,95.5,4.8,30.3,1022.5,653.39,481.88
2018,7,16,12,30,967.0,97.0,4.9,30.4,1022.0,703.55,520.61
2018,7,16,12,45,963.0,99.0,5.0,30.5,1013.5,750.74,556.4
2018,7,16,13,0,959.0,101.0,5.1,30.6,1005.0,795.57,589.87
2018,7,16,13,15,956.0,100.0,5.2,30.4,989.5,836.03,619.02
2018,7,16,13,30,953.0,99.0,5.3,30.2,974.0,873.63,646.0
2018,7,16,13,45,949.0,98.5,5.4,30.05,952.0,907.79,670.58
2018,7,16,14,0,945.0,98.0,5.5,29.9,930.0,938.75,693.09
2018,7,16,14,15,939.5,97.0,5.55,29.55,901.5,964.51,712.51
2018,7,16,14,30,934.0,96.0,5.6,29.2,873.0,986.75,729.75
2018,7,16,14,45,926.5,94.0,5.65,28.85,838.0,1002.44,742.77
2018,7,16,15,0,919.0,92.0,5.7,28.5,803.0,1014.38,753.51
2018,7,16,15,15,908.5,90.5,5.7,28.5,762.5,1020.16,758.89
2018,7,16,15,30,898.0,89.0,5.7,28.5,722.0,1022.2,761.94
2018,7,16,15,45,885.0,86.5,5.65,27.55,677.0,1016.84,762.79
2018,7,16,16,0,872.0,84.0,5.6,26.6,632.0,1007.85,761.31
2018,7,16,16,15,855.5,81.5,5.55,25.85,584.0,991.77,754.44
2018,7,16,16,30,839.0,79.0,5.5,25.1,536.0,972.41,745.3
2018,7,16,16,45,816.5,75.5,5.45,24.35,485.0,954.88,737.37
2018,7,16,17,0,794.0,72.0,5.4,23.6,434.0,921.86,718.22
2018,7,16,17,15,763.5,68.5,5.25,22.85,382.5,878.29,690.38
2018,7,16,17,30,733.0,65.0,5.1,22.1,331.0,832.62,660.15
2018,7,16,17,45,689.5,60.0,5.0,21.35,279.5,770.82,616.9
2018,7,16,18,0,646.0,55.0,4.9,20.6,228.0,708.2,570.98
2018,7,16,18,15,581.0,49.0,4.7,19.9,180.0,632.83,512.06
2018,7,16,18,30,516.0,43.0,4.5,19.2,132.0,552.36,445.87
2018,7,16,18,45,411.5,35.0,4.35,18.5,91.5,438.89,349.16
2018,7,16,19,0,307.0,27.0,4.2,17.8,51.0,325.69,216.15
2018,7,16,19,15,173.5,16.5,4.15,17.35,28.0,144.14,0.0
2018,7,16,19,30,40.0,6.0,4.1,16.9,5.0,0.0,0.0
2018,7,16,19,45,20.0,3.0,4.05,16.5,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,17,4,45,25.0,2.5,2.85,12.8,2.5,0.0,0.0
2018,7,17,5,0,50.0,5.0,3.0,13.0,5.0,3.93,0.0
2018,7,17,5,15,193.0,16.5,3.1,13.6,30.5,12.98,0.0
2018,7,17,5,30,336.0,28.0,3.2,14.2,56.0,23.29,12.11
2018,7,17,5,45,435.0,35.5,3.35,14.75,97.0,29.5,19.84
2018,7,17,6,0,534.0,43.0,3.5,15.3,138.0,35.87,25.96
2018,7,17,6,15,597.0,48.0,3.5,16.0,186.0,43.49,32.93
2018,7,17,6,30,660.0,53.0,3.5,16.7,234.0,48.13,37.09
2018,7,17,6,45,702.0,57.5,3.55,17.35,285.5,52.17,40.56
2018,7,17,7,0,744.0,62.0,3.6,18.0,337.0,56.2,43.91
2018,7,17,7,15,774.0,65.5,3.6,18.75,388.5,59.26,46.32
2018,7,17,7,30,804.0,69.0,3.6,19.5,440.0,62.3,48.64
2018,7,17,7,45,827.0,71.5,3.55,20.3,491.0,71.69,56.37
2018,7,17,8,0,850.0,74.0,3.5,21.1,542.0,74.43,58.31
2018,7,17,8,15,867.0,76.0,3.55,21.95,590.0,76.59,59.74
2018,7,17,8,30,884.0,78.0,3.6,22.8,638.0,78.62,61.05
2018,7,17,8,45,897.0,80.0,3.6,23.6,683.0,80.42,62.17
2018,7,17,9,0,910.0,82.0,3.6,24.4,728.0,82.08,63.18
2018,7,17,9,15,917.0,85.5,3.65,25.15,767.5,84.28,64.65
2018,7,17,9,30,924.0,89.0,3.7,25.9,807.0,86.26,65.93
2018,7,17,9,45,927.5,93.0,3.75,26.6,841.0,88.98,67.84
2018,7,17,10,0,931.0,97.0,3.8,27.3,875.0,146.8,79.68
2018,7,17,10,15,938.0,98.0,3.85,27.9,904.0,204.17,113.92
2018,7,17,10,30,945.0,99.0,3.9,28.5,933.0,262.36,157.81
2018,7,17,10,45,950.0,99.5,3.9,29.1,955.5,320.33,205.63
2018,7,17,11,0,955.0,100.0,3.9,29.7,978.0,378.46,254.76
2018,7,17,11,15,958.5,100.0,3.95,30.1,993.0,435.66,303.19
2018,7,17,11,30,962.0,100.0,4.0,30.5,1008.0,492.41,350.32
2018,7,17,11,45,964.0,100.0,4.05,30.9,1015.5,547.79,395.18
2018,7,17,12,0,966.0,100.0,4.1,31.3,1023.0,602.18,437.97
2018,7,17,12,15,963.5,102.0,4.15,31.45,1022.5,654.15,478.23
2018,7,17,12,30,961.0,104.0,4.2,31.6,1022.0,704.34,516.16
2018,7,17,12,45,956.0,106.0,4.3,31.75,1013.0,750.83,550.75
2018,7,17,13,0,951.0,108.0,4.4,31.9,1004.0,794.89,582.96
2018,7,17,13,15,949.0,107.0,4.45,32.0,989.0,836.1,611.32
2018,7,17,13,30,947.0,106.0,4.5,32.1,974.0,874.54,637.23
2018,7,17,13,45,943.0,105.0,4.55,32.15,952.0,908.33,660.14
2018,7,17,14,0,939.0,104.0,4.6,32.2,930.0,938.89,680.93
2018,7,17,14,15,933.0,102.5,4.65,32.05,901.0,963.78,698.63
2018,7,17,14,30,927.0,101.0,4.7,31.9,872.0,985.1,714.13
2018,7,17,14,45,919.0,99.5,4.75,31.75,837.0,1000.89,726.34
2018,7,17,15,0,911.0,98.0,4.8,31.6,802.0,1012.97,736.35
2018,7,17,15,15,900.5,96.5,4.8,31.6,761.5,1018.86,741.63
2018,7,17,15,30,890.0,95.0,4.8,31.6,721.0,1021.03,744.69
2018,7,17,15,45,877.0,92.0,4.85,30.9,676.0,1015.25,745.29
2018,7,17,16,0,864.0,89.0,4.9,30.2,631.0,1005.81,743.64
2018,7,17,16,15,846.5,86.5,4.9,29.5,583.0,988.9,736.65
2018,7,17,16,30,829.0,84.0,4.9,28.8,535.0,981.45,736.13
2018,7,17,16,45,805.0,81.0,4.9,28.1,484.0,950.62,719.51
2018,7,17,17,0,781.0,78.0,4.9,27.4,433.0,916.89,700.64
2018,7,17,17,15,749.0,74.0,4.85,26.25,381.0,871.3,673.69
2018,7,17,17,30,717.0,70.0,4.8,25.1,329.0,823.61,644.16
2018,7,17,17,45,671.0,65.0,4.75,24.0,277.5,766.87,606.36
2018,7,17,18,0,625.0,60.0,4.7,22.9,226.0,703.28,561.27
2018,7,17,18,15,556.0,53.0,4.55,21.8,177.5,616.26,495.06
2018,7,17,18,30,487.0,46.0,4.4,20.7,129.0,531.26,426.66
2018,7,17,18,45,378.5,37.0,4.3,19.65,89.0,413.68,327.7
2018,7,17,19,0,270.0,28.0,4.2,18.6,49.0,295.37,190.99
2018,7,17,19,15,150.0,16.5,4.2,18.0,26.5,126.38,0.0
2018,7,17,19,30,30.0,5.0,4.2,17.4,4.0,0.0,0.0
2018,7,17,19,45,15.0,2.5,4.2,16.8,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,18,4,45,17.5,2.5,2.85,13.2,2.5,0.0,0.0
2018,7,18,5,0,35.0,5.0,3.0,13.4,5.0,3.93,0.0
2018,7,18,5,15,156.5,17.0,3.05,13.95,28.5,13.38,0.0
2018,7,18,5,30,278.0,29.0,3.1,14.5,52.0,23.97,12.26
2018,7,18,5,45,380.5,37.5,3.15,15.05,91.5,30.87,20.94
2018,7,18,6,0,483.0,46.0,3.2,15.6,131.0,37.89,27.67
2018,7,18,6,15,548.5,52.5,3.2,16.4,178.5,43.12,32.54
2018,7,18,6,30,614.0,59.0,3.2,17.2,226.0,48.41,37.25
2018,7,18,6,45,658.0,64.0,3.2,17.95,276.5,52.36,40.63
2018,7,18,7,0,702.0,69.0,3.2,18.7,327.0,60.89,47.89
2018,7,18,7,15,733.5,73.0,3.2,19.4,378.0,64.09,50.39
2018,7,18,7,30,765.0,77.0,3.2,20.1,429.0,67.25,52.8
2018,7,18,7,45,788.5,80.5,3.15,20.75,479.5,69.84,54.68
2018,7,18,8,0,812.0,84.0,3.1,21.4,530.0,72.34,56.47
2018,7,18,8,15,830.0,86.5,3.15,22.2,577.5,73.97,57.47
2018,7,18,8,30,848.0,89.0,3.2,23.0,625.0,84.39,65.84
2018,7,18,8,45,862.0,91.5,3.2,23.75,669.5,86.29,67.03
2018,7,18,9,0,876.0,94.0,3.2,24.5,714.0,88.04,68.09
2018,7,18,9,15,884.0,97.5,3.3,25.2,753.5,89.99,69.34
2018,7,18,9,30,892.0,101.0,3.4,25.9,793.0,91.73,70.42
2018,7,18,9,45,897.0,104.5,3.5,26.6,826.5,93.16,71.25
2018,7,18,10,0,902.0,108.0,3.6,27.3,860.0,148.68,82.44
2018,7,18,10,15,885.0,122.5,3.7,27.8,881.0,208.19,119.24
2018,7,18,10,30,868.0,137.0,3.8,28.3,902.0,265.89,163.53
2018,7,18,10,45,844.5,156.0,3.85,28.8,915.5,318.78,208.08
2018,7,18,11,0,821.0,175.0,3.9,29.3,929.0,375.64,256.32
2018,7,18,11,15,877.5,142.0,4.0,29.6,959.5,429.06,300.33
2018,7,18,11,30,934.0,109.0,4.1,29.9,990.0,485.12,346.3
2018,7,18,11,45,835.0,175.0,4.15,30.15,967.0,535.28,387.84
2018,7,18,12,0,736.0,241.0,4.2,30.4,944.0,579.41,422.69
2018,7,18,12,15,693.5,266.5,4.3,30.45,928.5,619.41,453.76
2018,7,18,12,30,651.0,292.0,4.4,30.5,913.0,655.03,480.73
2018,7,18,12,45,655.5,286.0,4.55,30.5,907.0,695.67,511.39
2018,7,18,13,0,660.0,280.0,4.7,30.5,901.0,734.76,540.72
2018,7,18,13,15,747.0,223.0,4.8,30.35,915.5,794.03,585.54
2018,7,18,13,30,834.0,166.0,4.9,30.2,930.0,845.95,625.2
2018,7,18,13,45,832.0,162.5,5.0,30.05,909.0,877.91,648.17
2018,7,18,14,0,830.0,159.0,5.1,29.9,888.0,906.79,669.26
2018,7,18,14,15,741.5,198.0,5.15,29.6,833.5,902.93,668.43
2018,7,18,14,30,653.0,237.0,5.2,29.3,779.0,884.13,656.51
2018,7,18,14,45,679.5,211.0,5.3,29.0,754.5,907.03,675.95
2018,7,18,15,0,706.0,185.0,5.4,28.7,730.0,926.36,691.74
2018,7,18,15,15,761.0,151.0,5.4,28.7,710.5,952.56,710.97
2018,7,18,15,30,816.0,117.0,5.4,28.7,691.0,985.14,734.62
2018,7,18,15,45,823.5,107.0,5.55,27.7,654.0,992.0,744.99
2018,7,18,16,0,831.0,97.0,5.7,26.7,617.0,995.09,753.16
2018,7,18,16,15,813.5,93.5,5.8,26.05,569.5,976.97,745.38
2018,7,18,16,30,796.0,90.0,5.9,25.4,522.0,955.5,735.25
2018,7,18,16,45,772.0,86.5,5.95,24.75,472.0,924.27,717.69
2018,7,18,17,0,748.0,83.0,6.0,24.1,422.0,890.19,697.7
2018,7,18,17,15,714.5,79.0,6.0,23.2,371.0,850.13,673.12
2018,7,18,17,30,681.0,75.0,6.0,22.3,320.0,802.35,641.82
2018,7,18,17,45,634.0,69.0,6.0,21.35,269.0,737.51,596.21
2018,7,18,18,0,587.0,63.0,6.0,20.4,218.0,672.35,548.02
2018,7,18,18,15,517.0,55.5,5.8,19.6,171.0,584.64,478.48
2018,7,18,18,30,447.0,48.0,5.6,18.8,124.0,498.96,407.14
2018,7,18,18,45,340.0,38.5,5.4,18.0,85.0,382.95,306.83
2018,7,18,19,0,233.0,29.0,5.2,17.2,46.0,269.06,170.35
2018,7,18,19,15,123.5,15.5,5.05,16.8,24.0,105.56,0.0
2018,7,18,19,30,14.0,2.0,4.9,16.4,2.0,0.0,0.0
2018,7,18,19,45,7.0,1.0,4.75,15.95,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,19,4,45,13.5,2.0,3.9,12.75,2.0,0.0,0.0
2018,7,19,5,0,27.0,4.0,4.2,12.9,4.0,0.0,0.0
2018,7,19,5,15,132.0,16.5,4.4,13.45,26.0,12.98,0.0
2018,7,19,5,30,237.0,29.0,4.6,14.0,48.0,23.87,11.79
2018,7,19,5,45,335.5,39.5,4.8,14.55,87.0,32.32,22.17
2018,7,19,6,0,434.0,50.0,5.0,15.1,126.0,40.77,30.22
2018,7,19,6,15,498.0,58.5,4.95,15.75,172.5,47.33,36.32
2018,7,19,6,30,562.0,67.0,4.9,16.4,219.0,53.86,42.18
2018,7,19,6,45,604.5,74.5,4.85,17.05,268.5,59.3,46.89
2018,7,19,7,0,647.0,82.0,4.8,17.7,318.0,64.63,51.37
2018,7,19,7,15,678.5,88.5,4.65,18.45,369.0,68.96,54.84
2018,7,19,7,30,710.0,95.0,4.5,19.2,420.0,73.15,58.11
2018,7,19,7,45,731.5,100.5,4.4,19.95,469.0,76.34,60.46
2018,7,19,8,0,753.0,106.0,4.3,20.7,518.0,86.01,68.32
2018,7,19,8,15,772.0,110.0,4.15,21.5,565.5,88.04,69.57
2018,7,19,8,30,791.0,114.0,4.0,22.3,613.0,89.94,70.72
2018,7,19,8,45,804.5,118.5,3.9,23.15,657.0,91.87,71.88
2018,7,19,9,0,818.0,123.0,3.8,24.0,701.0,93.62,72.89
2018,7,19,9,15,838.0,121.5,3.7,24.85,743.0,91.93,71.06
2018,7,19,9,30,858.0,120.0,3.6,25.7,785.0,100.47,77.67
2018,7,19,9,45,877.5,116.0,3.5,26.55,822.0,98.33,75.49
2018,7,19,10,0,897.0,112.0,3.4,27.4,859.0,149.02,83.21
2018,7,19,10,15,903.5,114.0,3.4,28.15,888.0,205.24,116.11
2018,7,19,10,30,910.0,116.0,3.4,28.9,917.0,262.27,158.56
2018,7,19,10,45,915.0,116.5,3.4,29.65,939.0,318.65,204.56
2018,7,19,11,0,920.0,117.0,3.4,30.4,961.0,375.22,251.88
2018,7,19,11,15,911.5,125.0,3.45,31.0,972.0,431.18,298.85
2018,7,19,11,30,903.0,133.0,3.5,31.6,983.0,485.67,343.58
2018,7,19,11,45,916.5,126.5,3.6,32.25,995.0,540.28,386.92
2018,7,19,12,0,930.0,120.0,3.7,32.9,1007.0,594.88,429.0
2018,7,19,12,15,929.5,120.0,3.85,33.25,1006.5,645.44,467.71
2018,7,19,12,30,929.0,120.0,4.0,33.6,1006.0,694.41,504.31
2018,7,19,12,45,922.5,123.0,4.15,33.9,997.0,739.71,537.55
2018,7,19,13,0,916.0,126.0,4.3,34.2,988.0,782.58,568.43
2018,7,19,13,15,914.5,124.0,4.5,34.15,973.0,822.64,597.3
2018,7,19,13,30,913.0,122.0,4.7,34.1,958.0,859.99,623.31
2018,7,19,13,45,904.5,123.5,4.9,34.05,935.0,891.6,645.96
2018,7,19,14,0,896.0,125.0,5.1,34.0,912.0,919.92,666.64
2018,7,19,14,15,878.5,129.0,5.25,33.45,879.5,939.01,682.47
2018,7,19,14,30,861.0,133.0,5.4,32.9,847.0,954.32,696.06
2018,7,19,14,45,855.0,129.0,5.55,32.35,813.0,983.38,719.07
2018,7,19,15,0,849.0,125.0,5.7,31.8,779.0,994.71,730.43
2018,7,19,15,15,836.5,122.5,5.7,31.8,738.5,997.55,733.76
2018,7,19,15,30,824.0,120.0,5.7,31.8,698.0,996.62,734.78
2018,7,19,15,45,805.0,118.5,5.8,30.1,653.0,986.52,735.6
2018,7,19,16,0,786.0,117.0,5.9,28.4,608.0,972.76,733.96
2018,7,19,16,15,765.0,113.0,5.8,27.35,560.0,950.6,723.29
2018,7,19,16,30,744.0,109.0,5.7,26.3,512.0,932.91,715.71
2018,7,19,16,45,719.5,103.5,5.6,25.25,462.0,899.5,696.8
2018,7,19,17,0,695.0,98.0,5.5,24.2,412.0,863.43,675.6
2018,7,19,17,15,664.0,91.5,5.3,23.35,362.0,817.25,645.34
2018,7,19,17,30,633.0,85.0,5.1,22.5,312.0,769.24,612.8
2018,7,19,17,45,591.5,76.5,4.95,21.65,262.5,707.19,568.6
2018,7,19,18,0,550.0,68.0,4.8,20.8,213.0,644.61,521.96
2018,7,19,18,15,487.0,59.0,4.6,20.2,167.0,562.03,456.57
2018,7,19,18,30,424.0,50.0,4.4,19.6,121.0,481.1,389.32
2018,7,19,18,45,330.5,39.0,4.25,18.95,83.0,375.31,297.81
2018,7,19,19,0,237.0,28.0,4.1,18.3,45.0,266.06,161.48
2018,7,19,19,15,126.5,15.0,4.05,17.95,23.5,107.43,0.0
2018,7,19,19,30,16.0,2.0,4.0,17.6,2.0,0.0,0.0
2018,7,19,19,45,8.0,1.0,3.95,17.25,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,20,4,45,6.0,1.5,2.55,12.9,1.5,0.0,0.0
2018,7,20,5,0,12.0,3.0,2.7,13.1,3.0,0.0,0.0
2018,7,20,5,15,69.0,16.5,2.85,13.75,21.5,12.98,0.0
2018,7,20,5,30,126.0,30.0,3.0,14.4,40.0,22.43,10.28
2018,7,20,5,45,195.5,47.5,3.15,15.0,75.5,35.32,24.66
2018,7,20,6,0,265.0,65.0,3.3,15.6,111.0,47.95,36.41
2018,7,20,6,15,322.5,80.0,3.3,16.3,154.0,58.56,46.11
2018,7,20,6,30,380.0,95.0,3.3,17.0,197.0,68.98,55.37
2018,7,20,6,45,422.0,108.5,3.3,17.65,244.0,78.01,63.17
2018,7,20,7,0,464.0,122.0,3.3,18.3,291.0,86.8,70.55
2018,7,20,7,15,501.5,131.5,3.25,19.0,339.0,92.77,75.32
2018,7,20,7,30,539.0,141.0,3.2,19.7,387.0,98.58,79.83
2018,7,20,7,45,568.0,148.5,3.15,20.4,434.5,102.83,82.95
2018,7,20,8,0,597.0,156.0,3.1,21.1,482.0,108.09,86.88
2018,7,20,8,15,622.5,161.0,3.1,21.95,528.0,109.34,87.34
2018,7,20,8,30,648.0,166.0,3.1,22.8,574.0,110.51,87.74
2018,7,20,8,45,669.5,169.5,3.15,23.65,617.0,110.56,87.24
2018,7,20,9,0,691.0,173.0,3.2,24.5,660.0,110.57,86.72
2018,7,20,9,15,721.5,168.0,3.2,25.3,702.0,106.15,82.6
2018,7,20,9,30,752.0,163.0,3.2,26.1,744.0,102.08,78.83
2018,7,20,9,45,784.0,152.0,3.25,26.9,782.0,103.86,79.88
2018,7,20,10,0,816.0,141.0,3.3,27.7,820.0,146.47,83.95
2018,7,20,10,15,823.0,142.5,3.4,28.35,847.0,199.53,115.01
2018,7,20,10,30,830.0,144.0,3.5,29.0,874.0,253.6,155.17
2018,7,20,10,45,835.5,144.5,3.6,29.65,894.5,311.9,202.29
2018,7,20,11,0,841.0,145.0,3.7,30.3,915.0,364.65,246.48
2018,7,20,11,15,844.5,145.0,3.8,30.75,929.0,416.52,290.16
2018,7,20,11,30,848.0,145.0,3.9,31.2,943.0,468.13,332.85
2018,7,20,11,45,850.0,144.5,4.05,31.6,949.5,518.29,373.58
2018,7,20,12,0,852.0,144.0,4.2,32.0,956.0,567.68,412.66
2018,7,20,12,15,856.5,140.5,4.35,32.2,956.5,615.62,450.06
2018,7,20,12,30,861.0,137.0,4.5,32.4,957.0,662.44,485.8
2018,7,20,12,45,865.5,132.0,4.6,32.55,950.5,706.75,519.07
2018,7,20,13,0,870.0,127.0,4.7,32.7,944.0,749.25,550.55
2018,7,20,13,15,866.0,126.0,4.8,32.6,928.5,786.35,577.97
2018,7,20,13,30,862.0,125.0,4.9,32.5,913.0,820.74,602.34
2018,7,20,13,45,857.0,123.5,5.0,32.45,891.0,850.98,623.83
2018,7,20,14,0,852.0,122.0,5.1,32.4,869.0,878.12,643.34
2018,7,20,14,15,845.0,120.0,5.15,32.1,840.5,899.78,659.68
2018,7,20,14,30,838.0,118.0,5.2,31.8,812.0,918.05,673.93
2018,7,20,14,45,829.0,115.5,5.3,31.5,778.0,930.48,684.76
2018,7,20,15,0,820.0,113.0,5.4,31.2,744.0,939.38,693.44
2018,7,20,15,15,799.5,115.0,5.4,31.2,703.5,952.13,703.42
2018,7,20,15,30,779.0,117.0,5.4,31.2,663.0,947.73,701.98
2018,7,20,15,45,771.5,110.0,5.45,30.1,621.5,942.58,703.76
2018,7,20,16,0,764.0,103.0,5.5,29.0,580.0,933.9,703.23
2018,7,20,16,15,743.0,100.0,5.45,28.25,533.5,912.84,692.56
2018,7,20,16,30,722.0,97.0,5.4,27.5,487.0,888.66,679.67
2018,7,20,16,45,695.0,93.0,5.4,26.8,438.5,860.7,664.07
2018,7,20,17,0,668.0,89.0,5.4,26.1,390.0,824.35,642.08
2018,7,20,17,15,632.5,84.0,5.3,25.2,341.0,776.11,610.79
2018,7,20,17,30,597.0,79.0,5.2,24.3,292.0,726.37,577.37
2018,7,20,17,45,548.0,72.0,5.15,23.4,244.0,659.99,530.09
2018,7,20,18,0,499.0,65.0,5.1,22.5,196.0,593.61,480.59
2018,7,20,18,15,413.0,57.0,5.0,21.7,149.5,493.17,401.43
2018,7,20,18,30,327.0,49.0,4.9,20.9,103.0,390.66,317.23
2018,7,20,18,45,254.5,37.0,4.8,20.15,70.5,307.21,243.51
2018,7,20,19,0,182.0,25.0,4.7,19.4,38.0,218.91,126.1
2018,7,20,19,15,96.5,13.5,4.65,19.0,20.0,83.57,0.0
2018,7,20,19,30,11.0,2.0,4.6,18.6,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,4.55,18.2,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,17.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,17.35,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,17.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,21,4,45,1.5,0.5,2.85,15.15,0.5,0.0,0.0
2018,7,21,5,0,3.0,1.0,2.9,15.2,1.0,0.0,0.0
2018,7,21,5,15,49.0,13.5,3.0,15.65,17.0,10.62,0.0
2018,7,21,5,30,95.0,26.0,3.1,16.1,33.0,19.59,7.71
2018,7,21,5,45,209.0,40.0,3.2,16.6,71.0,30.09,19.98
2018,7,21,6,0,323.0,54.0,3.3,17.1,109.0,40.75,29.91
2018,7,21,6,15,397.5,63.0,3.3,17.7,153.5,47.71,36.34
2018,7,21,6,30,472.0,72.0,3.3,18.3,198.0,56.74,44.37
2018,7,21,6,45,520.0,79.5,3.25,18.95,245.0,61.94,48.84
2018,7,21,7,0,568.0,87.0,3.2,19.6,292.0,67.07,53.1
2018,7,21,7,15,603.0,93.0,3.25,20.3,340.5,70.84,56.05
2018,7,21,7,30,638.0,99.0,3.3,21.0,389.0,74.52,58.86
2018,7,21,7,45,665.0,103.5,3.35,21.7,436.5,76.94,60.55
2018,7,21,8,0,692.0,108.0,3.4,22.4,484.0,79.29,62.15
2018,7,21,8,15,712.5,111.5,3.45,23.1,529.5,80.78,63.01
2018,7,21,8,30,733.0,115.0,3.5,23.8,575.0,89.13,69.62
2018,7,21,8,45,749.0,118.5,3.55,24.5,617.5,90.4,70.26
2018,7,21,9,0,765.0,122.0,3.6,25.2,660.0,91.54,70.82
2018,7,21,9,15,771.0,127.5,3.7,25.8,696.5,93.42,72.03
2018,7,21,9,30,777.0,133.0,3.8,26.4,733.0,95.07,73.04
2018,7,21,9,45,715.0,170.0,3.9,27.0,741.0,102.13,78.47
2018,7,21,10,0,653.0,207.0,4.0,27.6,749.0,158.23,98.33
2018,7,21,10,15,484.5,305.0,4.1,28.0,715.0,234.65,155.7
2018,7,21,10,30,316.0,403.0,4.2,28.4,681.0,299.14,210.17
2018,7,21,10,45,503.5,310.5,4.3,28.85,765.5,315.65,217.11
2018,7,21,11,0,691.0,218.0,4.4,29.3,850.0,353.52,243.54
2018,7,21,11,15,744.0,191.0,4.5,29.6,881.5,405.6,285.92
2018,7,21,11,30,797.0,164.0,4.6,29.9,913.0,458.27,328.87
2018,7,21,11,45,808.0,159.0,4.7,30.15,923.5,509.19,370.48
2018,7,21,12,0,819.0,154.0,4.8,30.4,934.0,560.14,411.17
2018,7,21,12,15,826.5,149.0,4.9,30.5,936.0,602.94,445.56
2018,7,21,12,30,834.0,144.0,5.0,30.6,938.0,649.52,481.81
2018,7,21,12,45,842.0,137.5,5.1,30.75,933.5,694.19,515.95
2018,7,21,13,0,850.0,131.0,5.2,30.9,929.0,737.32,548.43
2018,7,21,13,15,847.5,130.0,5.25,30.75,915.0,774.93,576.7
2018,7,21,13,30,845.0,129.0,5.3,30.6,901.0,809.99,601.79
2018,7,21,13,45,841.0,127.0,5.4,30.5,879.5,840.21,623.7
2018,7,21,14,0,837.0,125.0,5.5,30.4,858.0,867.41,643.66
2018,7,21,14,15,830.5,123.5,5.5,30.15,831.0,889.69,660.25
2018,7,21,14,30,824.0,122.0,5.5,29.9,804.0,908.69,674.76
2018,7,21,14,45,816.0,119.0,5.55,29.65,770.5,921.42,685.44
2018,7,21,15,0,808.0,116.0,5.6,29.4,737.0,944.34,703.3
2018,7,21,15,15,795.5,113.5,5.6,29.4,698.0,946.38,706.02
2018,7,21,15,30,783.0,111.0,5.6,29.4,659.0,944.84,706.56
2018,7,21,15,45,769.5,107.5,5.65,28.6,617.0,937.6,705.97
2018,7,21,16,0,756.0,104.0,5.7,27.8,575.0,926.94,703.12
2018,7,21,16,15,738.5,100.0,5.7,27.15,529.5,908.27,694.01
2018,7,21,16,30,721.0,96.0,5.7,26.5,484.0,886.47,682.64
2018,7,21,16,45,696.5,91.5,5.7,25.85,436.5,860.26,667.96
2018,7,21,17,0,672.0,87.0,5.7,25.2,389.0,825.71,646.93
2018,7,21,17,15,638.0,82.0,5.55,24.4,340.5,778.9,615.98
2018,7,21,17,30,604.0,77.0,5.4,23.6,292.0,730.55,582.94
2018,7,21,17,45,557.0,70.5,5.3,22.8,244.5,666.63,536.9
2018,7,21,18,0,510.0,64.0,5.2,22.0,197.0,602.58,488.67
2018,7,21,18,15,397.5,58.0,5.05,21.25,148.0,480.47,392.07
2018,7,21,18,30,285.0,52.0,4.9,20.5,99.0,359.76,292.88
2018,7,21,18,45,213.0,38.0,4.7,19.8,66.5,275.16,217.41
2018,7,21,19,0,141.0,24.0,4.5,19.1,34.0,183.51,99.13
2018,7,21,19,15,76.0,13.0,4.45,18.65,18.0,67.67,0.0
2018,7,21,19,30,11.0,2.0,4.4,18.2,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,4.35,17.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.3,17.15,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,3.0,15.1,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,3.0,15.2,2.0,0.0,0.0
2018,7,22,5,15,111.0,14.5,3.1,15.65,22.0,11.41,0.0
2018,7,22,5,30,209.0,27.0,3.2,16.1,42.0,20.59,7.81
2018,7,22,5,45,306.0,36.5,3.25,16.6,78.0,29.77,19.65
2018,7,22,6,0,403.0,46.0,3.3,17.1,114.0,37.41,26.98
2018,7,22,6,15,469.5,53.5,3.3,17.65,158.5,43.24,32.42
2018,7,22,6,30,536.0,61.0,3.3,18.2,203.0,49.09,37.68
