Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,0,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,11,5,15,35.5,6.0,4.3,14.4,7.0,0.0,0.0
2018,8,11,5,30,71.0,12.0,4.4,14.8,14.0,9.44,0.0
2018,8,11,5,45,173.0,27.0,4.45,15.25,44.5,20.47,7.14
2018,8,11,6,0,275.0,42.0,4.5,15.7,75.0,31.84,21.47
2018,8,11,6,15,354.0,54.5,4.5,16.45,118.5,41.32,30.47
2018,8,11,6,30,433.0,67.0,4.5,17.2,162.0,53.55,41.54
2018,8,11,6,45,489.5,77.0,4.45,18.0,211.0,60.77,47.96
2018,8,11,7,0,546.0,87.0,4.4,18.8,260.0,67.86,54.04
2018,8,11,7,15,586.5,94.5,4.45,19.8,310.5,72.72,57.95
2018,8,11,7,30,627.0,102.0,4.5,20.8,361.0,77.48,61.65
2018,8,11,7,45,657.0,109.0,4.5,21.8,411.5,81.56,64.69
2018,8,11,8,0,687.0,116.0,4.5,22.8,462.0,85.5,67.53
2018,8,11,8,15,709.5,121.0,4.5,23.55,510.0,87.81,69.04
2018,8,11,8,30,732.0,126.0,4.5,24.3,558.0,90.02,70.45
2018,8,11,8,45,748.5,131.5,4.5,25.05,603.0,92.24,71.86
2018,8,11,9,0,765.0,137.0,4.5,25.8,648.0,94.29,73.13
2018,8,11,9,15,776.0,141.5,4.55,26.4,687.5,103.79,80.58
2018,8,11,9,30,787.0,146.0,4.6,27.0,727.0,104.93,81.12
2018,8,11,9,45,793.5,152.0,4.65,27.6,761.5,106.67,82.17
2018,8,11,10,0,800.0,158.0,4.7,28.2,796.0,130.39,82.39
2018,8,11,10,15,806.5,161.5,4.75,28.6,824.5,185.37,107.94
2018,8,11,10,30,813.0,165.0,4.8,29.0,853.0,241.42,146.55
2018,8,11,10,45,816.5,168.0,4.85,29.35,874.5,297.33,191.12
2018,8,11,11,0,820.0,171.0,4.9,29.7,896.0,353.58,238.22
2018,8,11,11,15,707.5,229.5,5.0,29.85,862.5,400.85,281.75
2018,8,11,11,30,595.0,288.0,5.1,30.0,829.0,440.75,317.62
2018,8,11,11,45,596.5,290.5,5.2,30.1,836.0,486.51,354.89
2018,8,11,12,0,598.0,293.0,5.3,30.2,843.0,532.04,391.22
2018,8,11,12,15,715.0,233.0,5.4,30.15,890.5,599.25,443.36
2018,8,11,12,30,832.0,173.0,5.5,30.1,938.0,669.01,497.42
2018,8,11,12,45,835.0,168.5,5.6,30.0,930.5,714.55,532.87
2018,8,11,13,0,838.0,164.0,5.7,29.9,923.0,758.08,566.45
2018,8,11,13,15,832.0,164.0,5.75,29.7,906.5,796.38,595.82
2018,8,11,13,30,826.0,164.0,5.8,29.5,890.0,831.72,622.8
2018,8,11,13,45,817.0,163.0,5.85,29.3,865.5,860.53,644.1
2018,8,11,14,0,808.0,162.0,5.9,29.1,841.0,885.85,663.04
2018,8,11,14,15,798.5,160.0,5.9,28.8,811.0,906.23,678.73
2018,8,11,14,30,789.0,158.0,5.9,28.5,781.0,922.93,692.07
2018,8,11,14,45,775.5,156.0,5.9,28.15,745.0,932.12,700.56
2018,8,11,15,0,762.0,154.0,5.9,27.8,709.0,946.15,712.63
2018,8,11,15,15,746.5,150.5,5.9,27.8,668.0,944.75,713.18
2018,8,11,15,30,731.0,147.0,5.9,27.8,627.0,939.62,711.38
2018,8,11,15,45,711.0,141.5,5.75,26.95,581.0,923.99,703.99
2018,8,11,16,0,691.0,136.0,5.6,26.1,535.0,904.8,694.16
2018,8,11,16,15,665.5,130.0,5.55,25.4,486.5,876.07,677.64
2018,8,11,16,30,640.0,124.0,5.5,24.7,438.0,844.21,658.67
2018,8,11,16,45,608.0,117.0,5.4,24.0,388.5,801.79,631.34
2018,8,11,17,0,576.0,110.0,5.3,23.3,339.0,756.88,601.51
2018,8,11,17,15,533.0,100.5,5.25,22.45,289.0,696.25,559.35
2018,8,11,17,30,490.0,91.0,5.2,21.6,239.0,627.81,509.45
2018,8,11,17,45,431.5,79.5,5.1,20.8,191.5,550.86,450.28
2018,8,11,18,0,373.0,68.0,5.0,20.0,144.0,475.43,389.4
2018,8,11,18,15,293.5,53.5,4.95,19.3,102.5,379.21,308.62
2018,8,11,18,30,214.0,39.0,4.9,18.6,61.0,288.19,224.08
2018,8,11,18,45,126.0,23.5,4.8,17.95,34.5,170.72,23.61
2018,8,11,19,0,38.0,8.0,4.7,17.3,8.0,35.97,0.0
2018,8,11,19,15,19.0,4.0,4.65,16.95,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,5,15,23.0,5.0,2.85,13.4,5.5,0.0,0.0
2018,8,12,5,30,46.0,10.0,2.9,13.8,11.0,7.87,0.0
2018,8,12,5,45,124.0,26.0,2.95,14.15,38.5,19.59,5.76
2018,8,12,6,0,202.0,42.0,3.0,14.5,66.0,31.46,21.2
2018,8,12,6,15,272.0,58.0,2.9,15.25,107.0,43.16,32.22
2018,8,12,6,30,342.0,74.0,2.8,16.0,148.0,54.69,42.73
2018,8,12,6,45,395.5,87.5,2.75,16.7,195.0,64.19,51.22
2018,8,12,7,0,449.0,101.0,2.7,17.4,242.0,73.51,59.29
2018,8,12,7,15,492.5,111.5,2.65,18.25,292.0,80.56,65.13
2018,8,12,7,30,536.0,122.0,2.6,19.1,342.0,87.45,70.68
2018,8,12,7,45,569.5,130.0,2.55,19.9,391.5,94.49,76.25
2018,8,12,8,0,603.0,138.0,2.5,20.7,441.0,98.52,79.16
2018,8,12,8,15,630.5,144.0,2.5,21.6,489.0,100.94,80.63
2018,8,12,8,30,658.0,150.0,2.5,22.5,537.0,103.24,82.01
2018,8,12,8,45,679.5,154.5,2.55,23.4,581.5,104.35,82.38
2018,8,12,9,0,701.0,159.0,2.6,24.3,626.0,105.38,82.7
2018,8,12,9,15,720.0,161.5,2.7,25.1,667.0,105.11,82.01
2018,8,12,9,30,739.0,164.0,2.8,25.9,708.0,104.84,81.33
2018,8,12,9,45,755.5,164.5,2.9,26.75,743.5,103.43,79.74
2018,8,12,10,0,772.0,165.0,3.0,27.6,779.0,131.85,84.64
2018,8,12,10,15,784.5,165.5,3.15,28.2,809.0,184.23,108.0
2018,8,12,10,30,797.0,166.0,3.3,28.8,839.0,238.36,144.61
2018,8,12,10,45,808.0,165.0,3.45,29.45,862.5,292.75,187.24
2018,8,12,11,0,819.0,164.0,3.6,30.1,886.0,348.24,232.97
2018,8,12,11,15,825.5,163.5,3.8,30.45,901.5,403.32,279.26
2018,8,12,11,30,832.0,163.0,4.0,30.8,917.0,458.52,325.11
2018,8,12,11,45,837.5,161.0,4.15,31.15,925.0,512.11,368.79
2018,8,12,12,0,843.0,159.0,4.3,31.5,933.0,565.15,410.95
2018,8,12,12,15,845.0,157.5,4.45,31.6,933.0,615.74,450.73
2018,8,12,12,30,847.0,156.0,4.6,31.7,933.0,664.91,488.59
2018,8,12,12,45,847.5,154.0,4.75,31.85,925.5,710.97,523.6
2018,8,12,13,0,848.0,152.0,4.9,32.0,918.0,754.92,556.54
2018,8,12,13,15,846.0,149.5,5.0,31.85,902.5,794.18,586.26
2018,8,12,13,30,844.0,147.0,5.1,31.7,887.0,830.64,613.29
2018,8,12,13,45,840.0,144.5,5.2,31.6,864.5,862.45,636.17
2018,8,12,14,0,836.0,142.0,5.3,31.5,842.0,891.03,656.98
2018,8,12,14,15,830.0,138.5,5.35,31.15,812.5,913.44,674.17
2018,8,12,14,30,824.0,135.0,5.4,30.8,783.0,932.27,689.14
2018,8,12,14,45,815.5,131.0,5.45,30.45,747.5,944.55,699.91
2018,8,12,15,0,807.0,127.0,5.5,30.1,712.0,953.07,708.36
2018,8,12,15,15,792.5,124.0,5.5,30.1,671.0,953.0,709.85
2018,8,12,15,30,778.0,121.0,5.5,30.1,630.0,949.11,708.96
2018,8,12,15,45,763.0,116.0,5.5,28.95,585.0,938.75,707.13
2018,8,12,16,0,748.0,111.0,5.5,27.8,540.0,924.76,702.85
2018,8,12,16,15,729.5,105.0,5.45,27.0,492.5,909.96,696.72
2018,8,12,16,30,711.0,99.0,5.4,26.2,445.0,884.85,683.21
2018,8,12,16,45,683.5,92.5,5.3,25.35,395.0,847.06,660.19
2018,8,12,17,0,656.0,86.0,5.2,24.5,345.0,806.77,634.73
2018,8,12,17,15,615.5,79.5,5.05,23.5,294.5,751.56,597.38
2018,8,12,17,30,575.0,73.0,4.9,22.5,244.0,694.99,557.39
2018,8,12,17,45,517.5,64.0,4.8,21.5,195.5,618.31,499.95
2018,8,12,18,0,460.0,55.0,4.7,20.5,147.0,542.16,439.67
2018,8,12,18,15,371.0,44.5,4.6,19.75,104.5,437.64,352.93
2018,8,12,18,30,282.0,34.0,4.5,19.0,62.0,337.46,259.41
2018,8,12,18,45,168.5,21.0,4.4,18.25,35.0,199.01,0.0
2018,8,12,19,0,55.0,8.0,4.3,17.5,8.0,49.19,0.0
2018,8,12,19,15,27.5,4.0,4.25,17.15,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,13,5,15,37.5,5.5,3.6,13.05,6.5,0.0,0.0
2018,8,13,5,30,75.0,11.0,3.7,13.5,13.0,8.65,0.0
2018,8,13,5,45,185.0,24.5,3.85,13.95,42.5,18.67,4.19
2018,8,13,6,0,295.0,38.0,4.0,14.4,72.0,31.09,20.79
2018,8,13,6,15,378.0,49.0,4.05,14.95,115.5,39.74,29.22
2018,8,13,6,30,461.0,60.0,4.1,15.5,159.0,48.32,37.18
2018,8,13,6,45,517.5,69.0,4.1,16.1,208.0,55.0,43.23
2018,8,13,7,0,574.0,78.0,4.1,16.7,257.0,61.59,48.98
2018,8,13,7,15,615.0,84.0,4.1,17.3,307.5,65.66,52.36
2018,8,13,7,30,656.0,90.0,4.1,17.9,358.0,69.69,55.6
2018,8,13,7,45,685.5,95.5,4.1,18.55,408.0,73.09,58.22
2018,8,13,8,0,715.0,101.0,4.1,19.2,458.0,76.39,60.7
2018,8,13,8,15,737.5,105.5,4.1,19.85,506.5,78.79,62.38
2018,8,13,8,30,760.0,110.0,4.1,20.5,555.0,87.86,69.72
2018,8,13,8,45,776.5,114.0,4.1,21.1,599.5,89.7,70.89
2018,8,13,9,0,793.0,118.0,4.1,21.7,644.0,91.43,71.96
2018,8,13,9,15,800.5,124.0,4.15,22.3,683.5,93.98,73.74
2018,8,13,9,30,808.0,130.0,4.2,22.9,723.0,96.3,75.32
2018,8,13,9,45,810.0,137.0,4.25,23.5,755.5,98.82,77.06
2018,8,13,10,0,812.0,144.0,4.3,24.1,788.0,121.13,77.42
2018,8,13,10,15,820.0,146.0,4.35,24.5,817.0,176.14,102.38
2018,8,13,10,30,828.0,148.0,4.4,24.9,846.0,232.33,141.29
2018,8,13,10,45,833.5,150.0,4.5,25.3,868.0,288.9,186.93
2018,8,13,11,0,839.0,152.0,4.6,25.7,890.0,345.96,235.44
2018,8,13,11,15,842.5,153.5,4.7,25.85,905.0,402.26,284.15
2018,8,13,11,30,846.0,155.0,4.8,26.0,920.0,458.38,332.2
2018,8,13,11,45,846.5,156.5,4.9,26.15,927.0,512.71,377.97
2018,8,13,12,0,847.0,158.0,5.0,26.3,934.0,566.1,421.9
2018,8,13,12,15,851.5,154.5,5.1,26.25,934.5,616.84,463.26
2018,8,13,12,30,856.0,151.0,5.2,26.2,935.0,659.4,498.02
2018,8,13,12,45,859.5,147.5,5.3,26.15,928.5,705.42,534.47
2018,8,13,13,0,863.0,144.0,5.4,26.1,922.0,749.58,568.96
2018,8,13,13,15,859.5,143.0,5.5,25.85,906.0,788.3,599.51
2018,8,13,13,30,856.0,142.0,5.6,25.6,890.0,824.26,626.79
2018,8,13,13,45,851.0,140.5,5.65,25.35,867.5,867.65,658.7
2018,8,13,14,0,846.0,139.0,5.7,25.1,845.0,896.59,680.5
2018,8,13,14,15,838.5,136.5,5.75,24.6,815.5,918.89,698.56
2018,8,13,14,30,831.0,134.0,5.8,24.1,786.0,937.53,714.3
2018,8,13,14,45,820.5,131.5,5.8,23.65,750.0,949.63,725.26
2018,8,13,15,0,810.0,129.0,5.8,23.2,714.0,957.92,733.79
2018,8,13,15,15,795.5,125.5,5.8,23.2,672.0,957.37,735.01
2018,8,13,15,30,781.0,122.0,5.8,23.2,630.0,952.96,733.73
2018,8,13,15,45,764.0,117.5,5.75,22.1,585.0,941.15,730.27
2018,8,13,16,0,747.0,113.0,5.7,21.0,540.0,933.15,729.63
2018,8,13,16,15,724.5,108.0,5.6,20.3,491.5,908.5,715.53
2018,8,13,16,30,702.0,103.0,5.5,19.6,443.0,880.68,699.03
2018,8,13,16,45,671.0,97.0,5.45,18.95,392.0,840.12,672.92
2018,8,13,17,0,640.0,91.0,5.4,18.3,341.0,797.1,644.28
2018,8,13,17,15,596.0,83.5,5.3,17.7,290.0,737.32,601.45
2018,8,13,17,30,552.0,76.0,5.2,17.1,239.0,676.28,555.97
2018,8,13,17,45,490.0,67.0,5.05,16.55,190.5,595.72,492.59
2018,8,13,18,0,428.0,58.0,4.9,16.0,142.0,515.72,426.6
2018,8,13,18,15,338.0,46.0,4.85,15.6,100.0,409.32,335.8
2018,8,13,18,30,248.0,34.0,4.8,15.2,58.0,309.41,238.89
2018,8,13,18,45,145.5,20.5,4.7,14.8,32.5,177.84,0.0
2018,8,13,19,0,43.0,7.0,4.6,14.4,7.0,39.01,0.0
2018,8,13,19,15,21.5,3.5,4.5,14.2,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,5,15,12.5,4.0,3.8,13.25,4.0,0.0,0.0
2018,8,14,5,30,25.0,8.0,3.9,13.6,8.0,6.29,0.0
2018,8,14,5,45,84.5,25.0,4.05,14.0,33.0,18.69,2.92
2018,8,14,6,0,144.0,42.0,4.2,14.4,58.0,31.1,20.69
2018,8,14,6,15,206.0,61.0,4.3,14.9,97.5,44.73,33.55
2018,8,14,6,30,268.0,80.0,4.4,15.4,137.0,58.22,45.9
2018,8,14,6,45,318.5,97.0,4.45,15.9,182.5,69.67,56.2
2018,8,14,7,0,369.0,114.0,4.5,16.4,228.0,80.94,66.08
2018,8,14,7,15,341.0,130.5,4.5,16.85,251.0,92.06,75.6
2018,8,14,7,30,313.0,147.0,4.5,17.3,274.0,101.62,83.58
2018,8,14,7,45,308.0,170.0,4.5,17.8,309.0,114.79,94.51
2018,8,14,8,0,303.0,193.0,4.5,18.3,344.0,127.34,104.74
2018,8,14,8,15,374.5,200.0,4.5,18.7,405.5,132.4,108.52
2018,8,14,8,30,446.0,207.0,4.5,19.1,467.0,131.13,106.91
2018,8,14,8,45,549.5,194.5,4.5,19.55,540.5,125.02,101.25
2018,8,14,9,0,653.0,182.0,4.5,20.0,614.0,118.07,94.95
2018,8,14,9,15,625.0,201.5,4.5,20.35,636.0,125.85,101.11
2018,8,14,9,30,597.0,221.0,4.5,20.7,658.0,132.96,106.65
2018,8,14,9,45,680.0,196.0,4.55,21.05,716.5,118.18,93.99
2018,8,14,10,0,763.0,171.0,4.6,21.4,775.0,123.77,81.7
2018,8,14,10,15,774.0,172.5,4.6,21.7,804.5,185.45,112.82
2018,8,14,10,30,785.0,174.0,4.6,22.0,834.0,239.49,150.36
2018,8,14,10,45,780.5,181.0,4.65,22.35,851.5,294.64,195.54
2018,8,14,11,0,776.0,188.0,4.7,22.7,869.0,349.31,242.65
2018,8,14,11,15,684.5,236.5,4.75,22.85,844.5,395.78,285.96
2018,8,14,11,30,593.0,285.0,4.8,23.0,820.0,437.31,323.57
2018,8,14,11,45,676.0,245.0,4.85,23.2,859.5,492.94,368.55
2018,8,14,12,0,759.0,205.0,4.9,23.4,899.0,554.3,417.77
2018,8,14,12,15,797.0,185.0,5.0,23.5,913.0,607.89,461.18
2018,8,14,12,30,835.0,165.0,5.1,23.6,927.0,663.8,505.66
2018,8,14,12,45,838.5,161.0,5.15,23.65,920.5,710.03,542.03
2018,8,14,13,0,842.0,157.0,5.2,23.7,914.0,754.31,576.36
2018,8,14,13,15,841.0,154.0,5.25,23.75,898.5,793.83,606.72
2018,8,14,13,30,840.0,151.0,5.3,23.8,883.0,830.6,634.41
2018,8,14,13,45,838.0,146.5,5.4,23.8,860.5,862.21,657.71
2018,8,14,14,0,836.0,142.0,5.5,23.8,838.0,890.58,678.85
2018,8,14,14,15,830.0,139.0,5.55,23.55,809.0,913.5,696.71
2018,8,14,14,30,824.0,136.0,5.6,23.3,780.0,932.85,712.27
2018,8,14,14,45,815.5,132.5,5.6,23.0,745.0,945.67,723.3
2018,8,14,15,0,807.0,129.0,5.6,22.7,710.0,954.74,731.94
2018,8,14,15,15,792.5,125.5,5.6,22.7,668.0,954.12,733.11
2018,8,14,15,30,778.0,122.0,5.6,22.7,626.0,949.66,731.8
2018,8,14,15,45,762.0,117.0,5.6,21.8,581.0,938.25,728.33
2018,8,14,16,0,746.0,112.0,5.6,20.9,536.0,930.58,727.65
2018,8,14,16,15,725.5,106.5,5.55,20.35,488.0,907.28,714.39
2018,8,14,16,30,705.0,101.0,5.5,19.8,440.0,880.8,698.75
2018,8,14,16,45,675.5,94.5,5.45,19.3,389.5,841.03,672.83
2018,8,14,17,0,646.0,88.0,5.4,18.8,339.0,798.8,644.43
2018,8,14,17,15,603.5,81.0,5.3,18.15,288.0,741.07,603.32
2018,8,14,17,30,561.0,74.0,5.2,17.5,237.0,682.02,559.52
2018,8,14,17,45,500.0,65.0,5.05,16.9,188.5,602.28,496.89
2018,8,14,18,0,439.0,56.0,4.9,16.3,140.0,523.11,431.57
2018,8,14,18,15,346.5,44.5,4.7,15.85,98.5,414.9,338.98
2018,8,14,18,30,254.0,33.0,4.5,15.4,57.0,313.62,237.93
2018,8,14,18,45,144.0,19.0,4.25,14.95,31.0,172.21,0.0
2018,8,14,19,0,34.0,5.0,4.0,14.5,5.0,30.39,0.0
2018,8,14,19,15,17.0,2.5,3.95,14.3,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,15,5,15,24.5,4.5,2.7,12.8,5.0,0.0,0.0
2018,8,15,5,30,49.0,9.0,3.0,13.4,10.0,7.08,0.0
2018,8,15,5,45,150.0,24.0,3.3,14.05,38.0,18.19,1.18
2018,8,15,6,0,251.0,39.0,3.6,14.7,66.0,29.55,19.25
2018,8,15,6,15,312.5,51.0,3.65,15.25,103.5,38.55,28.08
2018,8,15,6,30,374.0,63.0,3.7,15.8,141.0,47.47,36.35
2018,8,15,6,45,280.0,85.5,3.75,16.35,153.0,61.61,49.0
2018,8,15,7,0,186.0,108.0,3.8,16.9,165.0,75.89,61.52
2018,8,15,7,15,298.0,118.0,3.75,17.5,229.0,83.88,68.27
2018,8,15,7,30,410.0,128.0,3.7,18.1,293.0,89.11,72.46
2018,8,15,7,45,557.5,114.0,3.7,18.65,371.0,83.37,67.1
2018,8,15,8,0,705.0,100.0,3.7,19.2,449.0,75.62,60.05
2018,8,15,8,15,730.5,103.5,3.65,19.8,497.5,77.47,61.28
2018,8,15,8,30,756.0,107.0,3.6,20.4,546.0,85.86,68.07
2018,8,15,8,45,687.0,140.0,3.6,20.95,563.5,96.05,76.31
2018,8,15,9,0,618.0,173.0,3.6,21.5,581.0,111.79,89.12
2018,8,15,9,15,590.5,196.5,3.65,22.0,606.0,122.05,97.24
2018,8,15,9,30,563.0,220.0,3.7,22.5,631.0,133.44,106.23
2018,8,15,9,45,707.0,168.5,3.75,23.0,710.0,104.41,81.83
2018,8,15,10,0,851.0,117.0,3.8,23.5,789.0,116.17,74.28
2018,8,15,10,15,860.0,117.5,3.9,23.85,818.0,171.37,97.8
2018,8,15,10,30,869.0,118.0,4.0,24.2,847.0,227.63,136.3
2018,8,15,10,45,788.0,167.0,4.1,24.6,841.0,287.19,187.58
2018,8,15,11,0,707.0,216.0,4.2,25.0,835.0,341.18,235.99
2018,8,15,11,15,727.5,206.5,4.35,25.15,852.5,391.61,278.91
2018,8,15,11,30,748.0,197.0,4.5,25.3,870.0,443.47,322.86
2018,8,15,11,45,823.0,157.5,4.6,25.5,903.5,501.56,370.4
2018,8,15,12,0,898.0,118.0,4.7,25.7,937.0,560.85,418.67
2018,8,15,12,15,897.5,118.0,4.85,25.7,936.0,611.42,460.25
2018,8,15,12,30,897.0,118.0,5.0,25.7,935.0,660.28,499.68
2018,8,15,12,45,894.0,118.0,5.1,25.7,926.0,705.54,535.55
2018,8,15,13,0,891.0,118.0,5.2,25.7,917.0,748.43,569.05
2018,8,15,13,15,888.5,117.0,5.3,25.55,901.5,788.29,599.93
2018,8,15,13,30,886.0,116.0,5.4,25.4,886.0,825.39,627.3
2018,8,15,13,45,881.5,114.0,5.45,25.2,863.0,856.97,650.75
2018,8,15,14,0,877.0,112.0,5.5,25.0,840.0,885.29,672.03
2018,8,15,14,15,870.5,110.0,5.55,24.65,810.5,908.46,690.27
2018,8,15,14,30,864.0,108.0,5.6,24.3,781.0,928.08,706.24
2018,8,15,14,45,855.0,106.0,5.65,23.95,745.5,941.75,718.29
2018,8,15,15,0,846.0,104.0,5.7,23.6,710.0,951.75,728.0
2018,8,15,15,15,833.0,101.0,5.7,23.6,668.5,953.02,730.5
2018,8,15,15,30,820.0,98.0,5.7,23.6,627.0,963.52,739.72
2018,8,15,15,45,804.5,95.0,5.6,22.7,582.0,954.91,737.64
2018,8,15,16,0,789.0,92.0,5.5,21.8,537.0,942.68,733.17
2018,8,15,16,15,769.5,87.0,5.4,21.3,488.5,920.37,720.36
2018,8,15,16,30,750.0,82.0,5.3,20.8,440.0,894.74,705.08
2018,8,15,16,45,721.5,78.0,5.2,20.35,390.0,858.27,681.47
2018,8,15,17,0,693.0,74.0,5.1,19.9,340.0,825.7,660.18
2018,8,15,17,15,652.0,68.0,5.0,19.35,289.0,770.12,621.01
2018,8,15,17,30,611.0,62.0,4.9,18.8,238.0,713.3,579.27
2018,8,15,17,45,550.5,55.0,4.75,18.2,189.0,636.03,519.29
2018,8,15,18,0,490.0,48.0,4.6,17.6,140.0,559.54,456.63
2018,8,15,18,15,395.0,38.5,4.4,17.15,98.0,450.92,364.18
2018,8,15,18,30,300.0,29.0,4.2,16.7,56.0,347.69,256.37
2018,8,15,18,45,172.0,17.0,4.05,16.25,30.5,152.88,0.0
2018,8,15,19,0,44.0,5.0,3.9,15.8,5.0,3.93,0.0
2018,8,15,19,15,22.0,2.5,3.85,15.55,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,16,5,15,39.0,4.5,2.35,12.5,5.0,0.0,0.0
2018,8,16,5,30,78.0,9.0,2.7,13.1,10.0,7.08,0.0
2018,8,16,5,45,211.5,21.0,3.0,13.7,40.0,17.28,0.0
2018,8,16,6,0,345.0,33.0,3.3,14.3,70.0,27.24,17.24
2018,8,16,6,15,434.5,41.5,3.35,14.85,114.0,34.13,24.24
2018,8,16,6,30,524.0,50.0,3.4,15.4,158.0,41.1,30.78
2018,8,16,6,45,582.0,56.5,3.45,16.0,208.0,46.29,35.52
2018,8,16,7,0,640.0,63.0,3.5,16.6,258.0,51.48,40.09
2018,8,16,7,15,679.5,68.0,3.5,17.2,309.5,59.88,47.33
2018,8,16,7,30,719.0,73.0,3.5,17.8,361.0,63.95,50.64
2018,8,16,7,45,748.0,77.0,3.5,18.35,412.5,67.03,53.03
2018,8,16,8,0,777.0,81.0,3.5,18.9,464.0,70.05,55.34
2018,8,16,8,15,798.5,83.5,3.5,19.6,512.5,71.81,56.49
2018,8,16,8,30,820.0,86.0,3.5,20.3,561.0,73.53,57.61
2018,8,16,8,45,836.0,89.0,3.5,21.0,606.5,84.03,66.15
2018,8,16,9,0,852.0,92.0,3.5,21.7,652.0,86.31,67.68
2018,8,16,9,15,861.5,95.0,3.5,22.35,692.0,88.24,68.94
2018,8,16,9,30,871.0,98.0,3.5,23.0,732.0,90.0,70.06
2018,8,16,9,45,876.5,102.0,3.5,23.65,766.5,92.01,71.39
2018,8,16,10,0,882.0,106.0,3.5,24.3,801.0,111.02,70.15
2018,8,16,10,15,889.5,107.0,3.5,24.85,829.5,168.05,93.9
2018,8,16,10,30,897.0,108.0,3.5,25.4,858.0,225.98,133.12
2018,8,16,10,45,902.5,109.0,3.5,25.95,880.5,284.12,179.67
2018,8,16,11,0,908.0,110.0,3.5,26.5,903.0,342.5,229.11
2018,8,16,11,15,910.5,111.0,3.55,26.9,917.5,399.85,278.47
2018,8,16,11,30,913.0,112.0,3.6,27.3,932.0,456.69,326.71
2018,8,16,11,45,914.5,112.0,3.6,27.7,938.5,511.65,372.29
2018,8,16,12,0,916.0,112.0,3.6,28.1,945.0,565.5,415.66
2018,8,16,12,15,915.0,112.0,3.75,28.35,943.5,616.6,456.35
2018,8,16,12,30,914.0,112.0,3.9,28.6,942.0,665.9,494.67
2018,8,16,12,45,911.0,112.5,4.0,28.85,933.5,712.23,529.82
2018,8,16,13,0,908.0,113.0,4.1,29.1,925.0,756.16,562.52
2018,8,16,13,15,904.5,112.0,4.25,29.0,908.5,795.85,592.18
2018,8,16,13,30,901.0,111.0,4.4,28.9,892.0,832.63,618.48
2018,8,16,13,45,895.5,109.5,4.55,28.85,868.0,864.23,641.17
2018,8,16,14,0,890.0,108.0,4.7,28.8,844.0,892.48,661.96
2018,8,16,14,15,882.5,106.5,4.75,28.45,814.0,915.5,679.63
2018,8,16,14,30,875.0,105.0,4.8,28.1,784.0,934.92,695.07
2018,8,16,14,45,866.0,102.0,4.9,27.75,747.5,947.66,706.59
2018,8,16,15,0,857.0,99.0,5.0,27.4,711.0,956.62,715.79
2018,8,16,15,15,843.5,97.0,5.0,27.4,669.5,958.53,718.68
2018,8,16,15,30,830.0,95.0,5.0,27.4,628.0,969.5,727.98
2018,8,16,15,45,814.0,92.0,5.05,26.3,582.5,960.39,727.29
2018,8,16,16,0,798.0,89.0,5.1,25.2,537.0,947.62,724.23
2018,8,16,16,15,777.0,85.0,5.1,24.45,488.0,925.0,712.88
2018,8,16,16,30,756.0,81.0,5.1,23.7,439.0,899.06,699.02
2018,8,16,16,45,726.5,76.5,5.05,22.95,388.0,860.88,675.65
2018,8,16,17,0,697.0,72.0,5.0,22.2,337.0,820.05,649.66
2018,8,16,17,15,655.0,66.5,4.9,21.45,286.0,770.44,615.77
2018,8,16,17,30,613.0,61.0,4.8,20.7,235.0,713.36,574.55
2018,8,16,17,45,551.5,54.0,4.7,19.9,186.0,635.15,514.81
2018,8,16,18,0,490.0,47.0,4.6,19.1,137.0,557.8,452.19
2018,8,16,18,15,392.5,38.0,4.5,18.5,95.5,447.76,359.1
2018,8,16,18,30,295.0,29.0,4.4,17.9,54.0,341.56,244.11
2018,8,16,18,45,168.0,17.5,4.3,17.35,29.5,149.82,0.0
2018,8,16,19,0,41.0,6.0,4.2,16.8,5.0,0.0,0.0
2018,8,16,19,15,20.5,3.0,4.1,16.5,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,17,5,15,37.0,4.5,2.15,13.25,5.0,0.0,0.0
2018,8,17,5,30,74.0,9.0,2.4,13.8,10.0,7.08,0.0
2018,8,17,5,45,205.0,21.0,2.7,14.35,39.0,17.31,0.0
2018,8,17,6,0,336.0,33.0,3.0,14.9,68.0,27.24,17.06
2018,8,17,6,15,427.5,41.5,2.95,15.6,112.0,34.12,24.12
2018,8,17,6,30,519.0,50.0,2.9,16.3,156.0,41.08,30.63
2018,8,17,6,45,580.0,56.0,2.9,17.0,206.0,45.9,35.03
2018,8,17,7,0,641.0,62.0,2.9,17.7,256.0,50.78,39.29
2018,8,17,7,15,683.0,66.5,2.8,18.45,308.0,58.79,46.14
2018,8,17,7,30,725.0,71.0,2.7,19.2,360.0,62.56,49.15
2018,8,17,7,45,755.0,74.5,2.65,19.95,411.5,65.36,51.25
2018,8,17,8,0,785.0,78.0,2.6,20.7,463.0,68.13,53.29
2018,8,17,8,15,807.5,80.0,2.55,21.6,512.0,69.67,54.2
2018,8,17,8,30,830.0,82.0,2.5,22.5,561.0,79.33,61.98
2018,8,17,8,45,847.5,84.0,2.45,23.4,607.0,81.27,63.18
2018,8,17,9,0,865.0,86.0,2.4,24.3,653.0,83.1,64.27
2018,8,17,9,15,878.5,87.5,2.45,25.15,694.5,84.39,64.95
2018,8,17,9,30,892.0,89.0,2.5,26.0,736.0,85.58,65.54
2018,8,17,9,45,903.0,89.5,2.5,26.85,772.0,86.02,65.53
2018,8,17,10,0,914.0,90.0,2.5,27.7,808.0,102.88,63.04
2018,8,17,10,15,922.0,90.5,2.55,28.5,837.5,161.39,86.32
2018,8,17,10,30,930.0,91.0,2.6,29.3,867.0,220.81,125.57
2018,8,17,10,45,936.0,91.0,2.65,30.1,889.5,280.16,172.05
2018,8,17,11,0,942.0,91.0,2.7,30.9,912.0,339.74,221.4
2018,8,17,11,15,946.0,91.5,2.75,31.55,927.5,398.94,270.97
2018,8,17,11,30,950.0,92.0,2.8,32.2,943.0,457.7,319.35
2018,8,17,11,45,952.5,92.0,2.85,32.85,951.0,514.73,365.14
2018,8,17,12,0,955.0,92.0,2.9,33.5,959.0,570.68,408.63
2018,8,17,12,15,955.5,92.0,2.95,34.0,958.5,624.16,449.21
2018,8,17,12,30,956.0,92.0,3.0,34.5,958.0,675.86,487.28
2018,8,17,12,45,954.5,92.0,3.1,34.95,950.0,724.22,522.28
2018,8,17,13,0,953.0,92.0,3.2,35.4,942.0,770.17,554.8
2018,8,17,13,15,950.5,91.5,3.3,35.4,926.0,812.3,583.96
2018,8,17,13,30,948.0,91.0,3.4,35.4,910.0,851.5,610.4
2018,8,17,13,45,944.0,90.0,3.5,35.4,887.0,885.88,633.71
2018,8,17,14,0,940.0,89.0,3.6,35.4,864.0,916.9,654.91
2018,8,17,14,15,934.0,88.0,3.7,35.15,834.0,942.65,673.52
2018,8,17,14,30,928.0,87.0,3.8,34.9,804.0,964.74,689.98
2018,8,17,14,45,920.5,84.5,3.9,34.65,767.5,980.03,702.26
2018,8,17,15,0,913.0,82.0,4.0,34.4,731.0,991.43,712.3
2018,8,17,15,15,901.0,80.5,4.0,34.4,689.0,995.71,716.62
2018,8,17,15,30,889.0,79.0,4.0,34.4,647.0,996.12,718.68
2018,8,17,15,45,874.0,77.0,4.15,33.45,600.5,989.12,719.8
2018,8,17,16,0,859.0,75.0,4.3,32.5,554.0,978.44,718.59
2018,8,17,16,15,839.5,72.0,4.3,31.7,504.5,958.39,709.87
2018,8,17,16,30,820.0,69.0,4.3,30.9,455.0,947.08,706.98
2018,8,17,16,45,792.0,66.0,4.35,30.1,403.0,911.89,687.75
2018,8,17,17,0,764.0,63.0,4.4,29.3,351.0,873.94,665.96
2018,8,17,17,15,724.0,58.5,4.35,28.05,298.0,819.72,632.2
2018,8,17,17,30,684.0,54.0,4.3,26.8,245.0,763.8,595.19
2018,8,17,17,45,622.0,48.5,4.2,25.55,194.5,684.67,538.08
2018,8,17,18,0,560.0,43.0,4.1,24.3,144.0,615.3,484.22
2018,8,17,18,15,458.5,35.0,4.05,23.2,100.0,501.59,391.2
2018,8,17,18,30,357.0,27.0,4.0,22.1,56.0,388.84,262.06
2018,8,17,18,45,205.5,16.5,3.9,21.05,30.5,179.12,0.0
2018,8,17,19,0,54.0,6.0,3.8,20.0,5.0,0.0,0.0
2018,8,17,19,15,27.0,3.0,3.8,19.5,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,17.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,18,5,15,39.0,4.0,2.45,13.0,4.5,0.0,0.0
2018,8,18,5,30,78.0,8.0,2.7,13.5,9.0,6.29,0.0
2018,8,18,5,45,217.0,20.5,2.95,14.05,39.0,16.95,0.0
2018,8,18,6,0,356.0,33.0,3.2,14.6,69.0,27.37,17.04
2018,8,18,6,15,450.5,41.5,3.1,15.4,114.5,34.29,24.26
2018,8,18,6,30,545.0,50.0,3.0,16.2,160.0,41.33,30.84
2018,8,18,6,45,606.0,56.5,2.9,17.05,211.5,46.58,35.61
2018,8,18,7,0,667.0,63.0,2.8,17.9,263.0,51.86,40.2
2018,8,18,7,15,708.5,68.0,2.75,18.85,316.5,60.35,47.43
2018,8,18,7,30,750.0,73.0,2.7,19.8,370.0,64.51,50.72
2018,8,18,7,45,779.5,76.5,2.7,20.8,422.5,67.3,52.75
2018,8,18,8,0,809.0,80.0,2.7,21.8,475.0,70.06,54.7
2018,8,18,8,15,831.0,82.5,2.65,22.8,525.0,71.92,55.85
2018,8,18,8,30,853.0,85.0,2.6,23.8,575.0,81.75,63.69
2018,8,18,8,45,869.5,87.5,2.55,24.8,622.0,83.98,65.08
2018,8,18,9,0,886.0,90.0,2.5,25.8,669.0,86.07,66.35
2018,8,18,9,15,885.5,98.0,2.5,26.75,707.5,90.68,69.7
2018,8,18,9,30,885.0,106.0,2.5,27.7,746.0,94.88,72.68
2018,8,18,9,45,879.0,115.5,2.5,28.65,777.5,99.29,75.8
2018,8,18,10,0,873.0,125.0,2.5,29.6,809.0,118.28,75.62
2018,8,18,10,15,882.0,126.0,2.5,30.35,839.0,175.49,97.98
2018,8,18,10,30,891.0,127.0,2.5,31.1,869.0,233.76,135.84
2018,8,18,10,45,898.0,127.5,2.55,31.85,892.0,292.15,180.83
2018,8,18,11,0,905.0,128.0,2.6,32.6,915.0,350.94,228.76
2018,8,18,11,15,909.5,128.0,2.65,33.2,930.0,408.76,276.55
2018,8,18,11,30,914.0,128.0,2.7,33.8,945.0,466.24,323.3
2018,8,18,11,45,917.0,128.0,2.8,34.4,953.0,522.49,368.02
2018,8,18,12,0,920.0,128.0,2.9,35.0,961.0,577.8,410.68
2018,8,18,12,15,917.0,130.0,3.05,35.2,959.5,629.95,450.71
2018,8,18,12,30,914.0,132.0,3.2,35.4,958.0,680.2,488.36
2018,8,18,12,45,908.0,134.0,3.35,35.65,948.0,726.33,522.21
2018,8,18,13,0,902.0,136.0,3.5,35.9,938.0,769.87,553.59
2018,8,18,13,15,899.0,135.0,3.65,35.85,922.0,810.47,583.24
2018,8,18,13,30,896.0,134.0,3.8,35.8,906.0,848.23,609.3
2018,8,18,13,45,892.0,131.0,3.95,35.7,882.0,880.35,631.72
2018,8,18,14,0,888.0,128.0,4.1,35.6,858.0,909.13,652.08
2018,8,18,14,15,880.5,126.5,4.2,35.3,827.5,932.75,669.53
2018,8,18,14,30,873.0,125.0,4.3,35.0,797.0,965.71,693.28
2018,8,18,14,45,863.0,122.0,4.4,34.7,759.5,978.46,704.01
2018,8,18,15,0,853.0,119.0,4.5,34.4,722.0,987.25,712.52
2018,8,18,15,15,838.5,116.0,4.5,34.4,679.0,987.67,714.38
2018,8,18,15,30,824.0,113.0,4.5,34.4,636.0,984.1,713.87
2018,8,18,15,45,806.0,109.0,4.65,33.25,589.0,971.97,711.99
2018,8,18,16,0,788.0,105.0,4.8,32.1,542.0,956.02,707.87
2018,8,18,16,15,762.5,101.0,4.8,31.2,491.5,928.82,694.41
2018,8,18,16,30,737.0,97.0,4.8,30.3,441.0,906.28,683.93
2018,8,18,16,45,701.5,91.5,4.8,29.35,388.0,861.48,657.63
2018,8,18,17,0,666.0,86.0,4.8,28.4,335.0,814.23,628.69
2018,8,18,17,15,617.0,79.0,4.7,27.1,282.0,749.8,586.19
2018,8,18,17,30,568.0,72.0,4.6,25.8,229.0,684.2,540.6
2018,8,18,17,45,498.5,63.0,4.5,24.5,179.5,596.35,475.27
2018,8,18,18,0,429.0,54.0,4.4,23.2,130.0,509.29,406.59
2018,8,18,18,15,329.5,41.0,4.3,22.2,88.0,394.16,310.54
2018,8,18,18,30,230.0,28.0,4.2,21.2,46.0,278.17,179.18
2018,8,18,18,45,122.5,15.0,4.15,20.2,24.0,110.68,0.0
2018,8,18,19,0,15.0,2.0,4.1,19.2,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.0,4.05,18.65,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,18.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,17.55,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,19,5,15,22.5,3.5,2.55,12.7,3.5,0.0,0.0
2018,8,19,5,30,45.0,7.0,2.8,13.2,7.0,5.51,0.0
2018,8,19,5,45,146.0,21.5,3.05,13.7,33.5,16.32,0.0
2018,8,19,6,0,247.0,36.0,3.3,14.2,60.0,27.34,16.87
2018,8,19,6,15,337.5,48.5,3.3,14.9,103.0,36.92,26.56
2018,8,19,6,30,428.0,61.0,3.3,15.6,146.0,49.16,37.79
2018,8,19,6,45,493.5,70.0,3.35,16.3,195.5,55.82,43.86
2018,8,19,7,0,559.0,79.0,3.4,17.0,245.0,62.44,49.67
2018,8,19,7,15,605.0,86.0,3.4,17.8,297.5,67.24,53.67
2018,8,19,7,30,651.0,93.0,3.4,18.6,350.0,71.98,57.49
2018,8,19,7,45,686.0,98.0,3.4,19.35,402.0,75.07,59.8
2018,8,19,8,0,721.0,103.0,3.4,20.1,454.0,78.12,62.02
2018,8,19,8,15,747.0,107.5,3.45,20.95,504.5,80.58,63.68
2018,8,19,8,30,773.0,112.0,3.5,21.8,555.0,89.91,71.15
2018,8,19,8,45,793.0,115.0,3.5,22.65,601.5,91.19,71.75
2018,8,19,9,0,813.0,118.0,3.5,23.5,648.0,92.42,72.32
2018,8,19,9,15,829.0,121.0,3.55,24.25,690.5,93.47,72.78
2018,8,19,9,30,845.0,124.0,3.6,25.0,733.0,94.45,73.2
2018,8,19,9,45,858.0,125.5,3.7,25.75,770.0,94.4,72.78
2018,8,19,10,0,871.0,127.0,3.8,26.5,807.0,108.7,69.9
2018,8,19,10,15,881.5,127.5,3.85,27.1,837.5,175.29,99.59
2018,8,19,10,30,892.0,128.0,3.9,27.7,868.0,233.62,138.04
2018,8,19,10,45,901.0,127.5,3.95,28.3,892.0,292.07,183.97
2018,8,19,11,0,910.0,127.0,4.0,28.9,916.0,351.11,233.25
2018,8,19,11,15,915.5,127.0,4.0,29.3,932.0,409.61,282.93
2018,8,19,11,30,921.0,127.0,4.0,29.7,948.0,467.89,331.75
2018,8,19,11,45,926.0,125.5,4.05,30.15,956.5,524.49,378.17
2018,8,19,12,0,931.0,124.0,4.1,30.6,965.0,580.27,422.63
2018,8,19,12,15,930.5,125.0,4.1,30.85,964.5,633.65,464.28
2018,8,19,12,30,930.0,126.0,4.1,31.1,964.0,685.29,503.47
2018,8,19,12,45,928.0,125.5,4.15,31.35,955.0,732.8,538.92
2018,8,19,13,0,926.0,125.0,4.2,31.6,946.0,777.89,571.89
2018,8,19,13,15,924.0,123.0,4.2,31.65,929.5,819.08,601.62
2018,8,19,13,30,922.0,121.0,4.2,31.7,913.0,857.37,627.55
2018,8,19,13,45,919.0,118.5,4.25,31.75,889.5,891.28,650.73
2018,8,19,14,0,916.0,116.0,4.3,31.8,866.0,921.86,671.75
2018,8,19,14,15,909.5,114.0,4.35,31.55,835.0,946.33,689.65
2018,8,19,14,30,903.0,112.0,4.4,31.3,804.0,967.12,705.32
2018,8,19,14,45,894.5,108.5,4.4,31.1,766.5,980.68,716.02
2018,8,19,15,0,886.0,105.0,4.4,30.9,729.0,990.33,724.38
2018,8,19,15,15,872.0,103.0,4.4,30.9,686.0,992.35,727.34
2018,8,19,15,30,858.0,101.0,4.4,30.9,643.0,1003.54,736.61
2018,8,19,15,45,842.0,97.5,4.5,29.95,596.0,994.09,735.67
2018,8,19,16,0,826.0,94.0,4.6,29.0,549.0,980.79,732.33
2018,8,19,16,15,803.0,89.5,4.6,28.1,497.5,955.48,720.11
2018,8,19,16,30,780.0,85.0,4.6,27.2,446.0,926.7,705.41
2018,8,19,16,45,753.0,80.0,4.6,26.35,394.5,890.08,684.59
2018,8,19,17,0,726.0,75.0,4.6,25.5,343.0,850.56,660.9
2018,8,19,17,15,680.0,69.5,4.55,24.25,289.5,797.75,627.0
2018,8,19,17,30,634.0,64.0,4.5,23.0,236.0,736.24,584.57
2018,8,19,17,45,566.0,56.0,4.4,21.8,185.0,650.04,520.16
2018,8,19,18,0,498.0,48.0,4.3,20.6,134.0,564.77,452.25
2018,8,19,18,15,384.0,37.5,4.25,19.6,90.5,438.21,346.06
2018,8,19,18,30,270.0,27.0,4.2,18.6,47.0,307.45,185.1
2018,8,19,18,45,144.5,15.0,4.1,17.6,24.5,128.24,0.0
2018,8,19,19,0,19.0,3.0,4.0,16.6,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.0,16.15,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,20,5,15,15.5,2.5,2.85,12.9,2.5,0.0,0.0
2018,8,20,5,30,31.0,5.0,3.0,13.2,5.0,3.93,0.0
2018,8,20,5,45,132.0,19.5,3.15,13.55,30.5,14.82,0.0
2018,8,20,6,0,233.0,34.0,3.3,13.9,56.0,25.84,15.47
2018,8,20,6,15,318.5,47.5,3.3,14.35,98.0,36.09,25.86
2018,8,20,6,30,404.0,61.0,3.3,14.8,140.0,46.32,35.38
2018,8,20,6,45,463.5,72.0,3.3,15.3,188.5,57.14,45.2
2018,8,20,7,0,523.0,83.0,3.3,15.8,237.0,65.09,52.25
2018,8,20,7,15,567.5,91.5,3.3,16.45,288.5,70.8,57.1
2018,8,20,7,30,612.0,100.0,3.3,17.1,340.0,76.38,61.69
2018,8,20,7,45,644.5,107.0,3.25,17.75,391.0,80.55,64.95
2018,8,20,8,0,677.0,114.0,3.2,18.4,442.0,84.58,68.04
2018,8,20,8,15,702.5,119.5,3.2,19.1,491.0,87.34,69.97
2018,8,20,8,30,728.0,125.0,3.2,19.8,540.0,89.99,71.79
2018,8,20,8,45,748.0,129.0,3.2,20.5,586.0,91.47,72.62
2018,8,20,9,0,768.0,133.0,3.2,21.2,632.0,92.87,73.38
2018,8,20,9,15,776.5,140.0,3.25,21.8,671.5,103.86,82.21
2018,8,20,9,30,785.0,147.0,3.3,22.4,711.0,106.58,84.07
2018,8,20,9,45,788.0,154.5,3.35,23.05,744.5,109.22,85.86
2018,8,20,10,0,791.0,162.0,3.4,23.7,778.0,124.06,84.37
2018,8,20,10,15,803.5,162.0,3.45,24.2,808.0,177.8,105.67
2018,8,20,10,30,816.0,162.0,3.5,24.7,838.0,233.27,142.52
2018,8,20,10,45,827.5,161.0,3.55,25.25,862.0,289.39,186.76
2018,8,20,11,0,839.0,160.0,3.6,25.8,886.0,346.61,234.62
2018,8,20,11,15,845.5,159.5,3.75,26.15,901.5,403.3,283.06
2018,8,20,11,30,852.0,159.0,3.9,26.5,917.0,460.03,331.03
2018,8,20,11,45,857.5,157.0,4.0,26.85,924.5,515.05,376.66
2018,8,20,12,0,863.0,155.0,4.1,27.2,932.0,569.42,420.61
2018,8,20,12,15,869.0,151.5,4.2,27.3,933.0,616.76,458.93
2018,8,20,12,30,875.0,148.0,4.3,27.4,934.0,666.89,498.23
2018,8,20,12,45,881.5,142.0,4.45,27.55,927.5,714.01,534.62
2018,8,20,13,0,888.0,136.0,4.6,27.7,921.0,759.24,569.15
2018,8,20,13,15,884.0,136.0,4.7,27.55,905.0,799.33,599.98
2018,8,20,13,30,880.0,136.0,4.8,27.4,889.0,836.57,627.3
2018,8,20,13,45,874.0,134.0,4.9,27.3,864.5,867.39,649.86
2018,8,20,14,0,868.0,132.0,5.0,27.2,840.0,894.83,670.25
2018,8,20,14,15,860.0,129.5,5.1,26.85,809.0,929.15,696.23
2018,8,20,14,30,852.0,127.0,5.2,26.5,778.0,947.65,711.53
2018,8,20,14,45,842.0,124.5,5.25,26.2,741.5,960.47,722.76
2018,8,20,15,0,832.0,122.0,5.3,25.9,705.0,969.4,731.57
2018,8,20,15,15,817.0,118.5,5.3,25.9,662.0,968.43,732.56
2018,8,20,15,30,802.0,115.0,5.3,25.9,619.0,963.5,731.05
2018,8,20,15,45,785.0,110.5,5.35,24.75,572.5,951.57,728.54
2018,8,20,16,0,768.0,106.0,5.4,23.6,526.0,935.88,723.44
2018,8,20,16,15,746.5,100.0,5.4,22.75,476.5,917.65,715.27
2018,8,20,16,30,725.0,94.0,5.4,21.9,427.0,889.19,699.53
2018,8,20,16,45,694.0,88.5,5.35,21.1,376.0,848.94,674.3
2018,8,20,17,0,663.0,83.0,5.3,20.3,325.0,806.21,646.4
2018,8,20,17,15,542.0,78.0,5.2,19.35,255.5,674.47,549.47
2018,8,20,17,30,421.0,73.0,5.1,18.4,186.0,534.72,441.95
2018,8,20,17,45,393.5,59.5,4.95,17.45,146.5,493.39,408.63
2018,8,20,18,0,366.0,46.0,4.8,16.5,107.0,442.52,364.45
2018,8,20,18,15,299.0,36.0,4.7,15.85,74.5,361.89,290.83
2018,8,20,18,30,232.0,26.0,4.6,15.2,42.0,271.06,147.42
2018,8,20,18,45,123.5,14.5,4.45,14.6,22.0,110.76,0.0
2018,8,20,19,0,15.0,3.0,4.3,14.0,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,4.2,13.75,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
