Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,21,5,15,16.5,2.5,2.05,11.35,2.5,0.0,0.0
2018,8,21,5,30,33.0,5.0,2.4,11.9,5.0,3.93,0.0
2018,8,21,5,45,126.5,18.5,2.7,12.45,29.0,14.06,0.0
2018,8,21,6,0,220.0,32.0,3.0,13.0,53.0,24.34,14.1
2018,8,21,6,15,250.0,42.0,3.05,13.45,79.5,31.79,22.16
2018,8,21,6,30,280.0,52.0,3.1,13.9,106.0,39.06,29.08
2018,8,21,6,45,140.0,62.0,3.15,14.35,89.0,45.73,35.24
2018,8,21,7,0,0.0,72.0,3.2,14.8,72.0,54.33,42.92
2018,8,21,7,15,0.0,79.5,3.1,15.4,79.5,60.15,47.94
2018,8,21,7,30,0.0,87.0,3.0,16.0,87.0,65.92,52.79
2018,8,21,7,45,0.5,111.0,2.95,16.55,111.0,82.92,67.35
2018,8,21,8,0,1.0,135.0,2.9,17.1,135.0,99.61,81.4
2018,8,21,8,15,6.0,161.0,2.85,17.7,164.0,117.41,96.16
2018,8,21,8,30,11.0,187.0,2.8,18.3,193.0,134.91,110.44
2018,8,21,8,45,26.0,217.0,2.75,18.95,233.5,146.81,119.8
2018,8,21,9,0,41.0,247.0,2.7,19.6,274.0,164.1,133.54
2018,8,21,9,15,66.5,280.0,2.7,20.05,326.5,182.61,148.21
2018,8,21,9,30,92.0,313.0,2.7,20.5,379.0,200.4,162.15
2018,8,21,9,45,160.5,327.5,2.75,20.95,449.5,197.33,159.01
2018,8,21,10,0,229.0,342.0,2.8,21.4,520.0,195.62,147.64
2018,8,21,10,15,265.5,349.5,2.9,21.85,563.0,226.04,163.55
2018,8,21,10,30,302.0,357.0,3.0,22.3,606.0,261.26,186.79
2018,8,21,10,45,399.0,339.5,3.1,22.8,678.0,292.39,207.01
2018,8,21,11,0,496.0,322.0,3.2,23.3,750.0,344.55,245.53
2018,8,21,11,15,600.0,283.5,3.3,23.6,809.5,393.44,283.4
2018,8,21,11,30,704.0,245.0,3.4,23.9,869.0,455.06,331.94
2018,8,21,11,45,719.5,239.0,3.5,24.25,881.0,507.21,374.59
2018,8,21,12,0,735.0,233.0,3.6,24.6,893.0,559.9,416.76
2018,8,21,12,15,726.0,237.5,3.7,24.7,889.0,606.58,453.98
2018,8,21,12,30,717.0,242.0,3.8,24.8,885.0,651.18,488.78
2018,8,21,12,45,702.0,248.5,3.9,24.9,872.5,691.04,519.36
2018,8,21,13,0,687.0,255.0,4.0,25.0,860.0,727.9,547.2
2018,8,21,13,15,686.0,250.5,4.1,24.95,845.0,763.22,574.17
2018,8,21,13,30,685.0,246.0,4.2,24.9,830.0,795.95,599.04
2018,8,21,13,45,682.0,240.0,4.3,24.8,808.0,822.93,619.9
2018,8,21,14,0,679.0,234.0,4.4,24.7,786.0,846.78,638.54
2018,8,21,14,15,670.0,228.5,4.5,24.4,756.0,862.48,652.01
2018,8,21,14,30,661.0,223.0,4.6,24.1,726.0,874.57,663.3
2018,8,21,14,45,649.5,216.0,4.65,23.85,690.0,879.26,669.11
2018,8,21,15,0,638.0,209.0,4.7,23.6,654.0,880.2,672.46
2018,8,21,15,15,620.0,202.0,4.7,23.6,612.5,871.06,667.75
2018,8,21,15,30,602.0,195.0,4.7,23.6,571.0,850.19,654.86
2018,8,21,15,45,575.5,186.5,4.75,22.55,523.5,824.38,641.41
2018,8,21,16,0,549.0,178.0,4.8,21.5,476.0,795.5,625.49
2018,8,21,16,15,520.5,166.5,4.75,20.8,427.5,758.32,601.73
2018,8,21,16,30,492.0,155.0,4.7,20.1,379.0,718.68,575.7
2018,8,21,16,45,457.5,141.5,4.7,19.4,330.0,668.55,541.21
2018,8,21,17,0,423.0,128.0,4.7,18.7,281.0,616.88,504.33
2018,8,21,17,15,371.0,113.5,4.55,18.0,232.0,545.9,450.11
2018,8,21,17,30,319.0,99.0,4.4,17.3,183.0,475.1,393.98
2018,8,21,17,45,265.5,80.0,4.25,16.55,139.5,377.38,314.44
2018,8,21,18,0,212.0,61.0,4.1,15.8,96.0,301.91,249.63
2018,8,21,18,15,140.0,41.5,3.95,15.45,61.0,210.53,167.6
2018,8,21,18,30,68.0,22.0,3.8,15.1,26.0,107.88,45.48
2018,8,21,18,45,35.5,11.5,3.6,14.7,13.5,37.55,0.0
2018,8,21,19,0,3.0,1.0,3.4,14.3,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,3.25,14.2,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,5,15,7.5,1.5,1.15,11.35,1.5,0.0,0.0
2018,8,22,5,30,15.0,3.0,1.2,12.0,3.0,2.36,0.0
2018,8,22,5,45,57.0,16.0,1.3,12.65,20.5,12.59,0.0
2018,8,22,6,0,99.0,29.0,1.4,13.3,38.0,21.87,11.89
2018,8,22,6,15,95.0,45.5,1.6,13.95,58.5,33.59,23.67
2018,8,22,6,30,91.0,62.0,1.8,14.6,79.0,45.69,34.84
2018,8,22,6,45,57.5,81.0,1.95,15.2,93.0,59.03,46.88
2018,8,22,7,0,24.0,100.0,2.1,15.8,107.0,71.61,58.0
2018,8,22,7,15,21.0,117.5,2.1,16.35,124.5,85.31,69.84
2018,8,22,7,30,18.0,135.0,2.1,16.9,142.0,97.63,80.24
2018,8,22,7,45,44.0,164.0,2.1,17.45,184.5,113.3,93.32
2018,8,22,8,0,70.0,193.0,2.1,18.0,227.0,131.17,108.05
2018,8,22,8,15,132.5,219.0,2.1,18.55,291.0,142.73,117.2
2018,8,22,8,30,195.0,245.0,2.1,19.1,355.0,158.03,129.38
2018,8,22,8,45,372.5,226.0,2.1,19.7,458.5,145.35,118.08
2018,8,22,9,0,550.0,207.0,2.1,20.3,562.0,130.91,105.46
2018,8,22,9,15,641.5,188.5,2.15,20.9,628.0,120.12,95.99
2018,8,22,9,30,733.0,170.0,2.2,21.5,694.0,109.46,86.7
2018,8,22,9,45,760.5,166.0,2.25,22.1,733.0,105.9,83.38
2018,8,22,10,0,788.0,162.0,2.3,22.7,772.0,122.29,84.51
2018,8,22,10,15,800.5,163.0,2.4,23.25,802.5,176.57,105.46
2018,8,22,10,30,813.0,164.0,2.5,23.8,833.0,232.59,142.37
2018,8,22,10,45,824.0,162.5,2.65,24.4,856.0,288.26,186.09
2018,8,22,11,0,835.0,161.0,2.8,25.0,879.0,344.96,233.47
2018,8,22,11,15,841.5,160.5,2.9,25.4,894.5,401.54,281.64
2018,8,22,11,30,848.0,160.0,3.0,25.8,910.0,458.17,329.26
2018,8,22,11,45,853.0,158.5,3.1,26.25,917.5,513.2,374.58
2018,8,22,12,0,858.0,157.0,3.2,26.7,925.0,567.54,418.14
2018,8,22,12,15,855.0,159.0,3.25,26.95,923.5,619.07,458.62
2018,8,22,12,30,852.0,161.0,3.3,27.2,922.0,668.75,496.63
2018,8,22,12,45,846.0,162.5,3.4,27.45,912.0,713.96,530.73
2018,8,22,13,0,840.0,164.0,3.5,27.7,902.0,756.57,562.29
2018,8,22,13,15,838.0,161.0,3.6,27.75,885.5,795.52,591.33
2018,8,22,13,30,836.0,158.0,3.7,27.8,869.0,831.6,618.05
2018,8,22,13,45,832.0,155.0,3.85,27.8,845.5,862.98,640.54
2018,8,22,14,0,828.0,152.0,4.0,27.8,822.0,891.05,660.88
2018,8,22,14,15,820.5,148.5,4.1,27.55,791.5,912.06,677.02
2018,8,22,14,30,813.0,145.0,4.2,27.3,761.0,929.35,690.89
2018,8,22,14,45,803.5,141.0,4.3,27.1,724.5,940.49,700.68
2018,8,22,15,0,794.0,137.0,4.4,26.9,688.0,947.77,708.1
2018,8,22,15,15,778.0,133.0,4.4,26.9,645.0,944.83,707.73
2018,8,22,15,30,762.0,129.0,4.4,26.9,602.0,946.12,710.47
2018,8,22,15,45,744.0,123.5,4.5,25.85,556.0,932.22,706.38
2018,8,22,16,0,726.0,118.0,4.6,24.8,510.0,914.7,700.09
2018,8,22,16,15,703.0,111.5,4.6,24.0,461.0,887.49,685.52
2018,8,22,16,30,680.0,105.0,4.6,23.2,412.0,857.09,668.4
2018,8,22,16,45,646.0,97.5,4.6,22.35,360.5,811.57,639.89
2018,8,22,17,0,612.0,90.0,4.6,21.5,309.0,763.66,608.58
2018,8,22,17,15,563.5,81.5,4.55,20.45,258.0,698.48,562.93
2018,8,22,17,30,515.0,73.0,4.5,19.4,207.0,632.19,514.02
2018,8,22,17,45,445.5,62.0,4.4,18.4,159.0,543.11,443.97
2018,8,22,18,0,376.0,51.0,4.3,17.4,111.0,455.23,370.93
2018,8,22,18,15,271.0,37.0,4.2,16.75,72.0,337.07,266.21
2018,8,22,18,30,166.0,23.0,4.1,16.1,33.0,207.99,64.67
2018,8,22,18,45,83.0,11.5,3.95,15.45,16.5,75.58,0.0
2018,8,22,19,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,5,15,12.5,2.0,1.65,11.1,2.0,0.0,0.0
2018,8,23,5,30,25.0,4.0,1.9,11.8,4.0,0.0,0.0
2018,8,23,5,45,100.0,17.0,2.15,12.55,24.5,13.38,0.0
2018,8,23,6,0,175.0,30.0,2.4,13.3,45.0,22.71,12.26
2018,8,23,6,15,249.0,45.5,2.55,13.85,83.5,34.24,24.17
2018,8,23,6,30,323.0,61.0,2.7,14.4,122.0,45.63,34.77
2018,8,23,6,45,201.0,76.0,2.9,14.95,118.0,55.46,43.74
2018,8,23,7,0,79.0,91.0,3.1,15.5,114.0,65.67,52.83
2018,8,23,7,15,61.0,118.5,3.05,15.95,138.5,84.48,69.26
2018,8,23,7,30,43.0,146.0,3.0,16.4,163.0,101.54,83.86
2018,8,23,7,45,70.5,172.0,3.0,16.85,204.0,118.06,97.74
2018,8,23,8,0,98.0,198.0,3.0,17.3,245.0,134.27,111.13
2018,8,23,8,15,170.0,218.0,3.05,17.85,309.5,143.01,117.93
2018,8,23,8,30,242.0,238.0,3.1,18.4,374.0,149.18,122.5
2018,8,23,8,45,412.5,215.0,3.1,18.9,470.5,133.71,108.85
2018,8,23,9,0,583.0,192.0,3.1,19.4,567.0,123.75,99.99
2018,8,23,9,15,672.0,177.0,3.15,19.9,635.5,114.33,91.64
2018,8,23,9,30,761.0,162.0,3.2,20.4,704.0,105.96,84.25
2018,8,23,9,45,746.0,179.0,3.3,20.9,732.0,112.7,89.54
2018,8,23,10,0,731.0,196.0,3.4,21.4,760.0,128.2,90.82
2018,8,23,10,15,742.0,198.0,3.5,21.8,789.0,181.26,112.19
2018,8,23,10,30,753.0,200.0,3.6,22.2,818.0,235.99,148.79
2018,8,23,10,45,762.0,201.0,3.7,22.65,840.5,291.14,192.47
2018,8,23,11,0,771.0,202.0,3.8,23.1,863.0,347.28,239.65
2018,8,23,11,15,775.0,203.0,3.9,23.35,877.0,402.46,287.05
2018,8,23,11,30,779.0,204.0,4.0,23.6,891.0,457.59,333.93
2018,8,23,11,45,780.5,205.0,4.1,23.9,897.5,511.29,378.73
2018,8,23,12,0,782.0,206.0,4.2,24.2,904.0,564.19,421.78
2018,8,23,12,15,774.5,210.0,4.25,24.25,900.5,613.19,461.17
2018,8,23,12,30,767.0,214.0,4.3,24.3,897.0,660.15,498.07
2018,8,23,12,45,755.5,218.5,4.4,24.4,885.5,702.58,530.88
2018,8,23,13,0,744.0,223.0,4.5,24.5,874.0,742.18,561.12
2018,8,23,13,15,740.0,220.5,4.55,24.4,857.5,778.48,589.01
2018,8,23,13,30,736.0,218.0,4.6,24.3,841.0,811.91,614.59
2018,8,23,13,45,730.0,213.5,4.7,24.2,817.0,838.85,635.77
2018,8,23,14,0,724.0,209.0,4.8,24.1,793.0,862.43,654.57
2018,8,23,14,15,714.5,204.5,4.85,23.8,762.5,879.43,668.97
2018,8,23,14,30,705.0,200.0,4.9,23.5,732.0,892.75,680.62
2018,8,23,14,45,693.0,194.5,4.95,23.2,695.5,899.02,687.38
2018,8,23,15,0,681.0,189.0,5.0,22.9,659.0,901.5,691.71
2018,8,23,15,15,663.0,182.5,5.0,22.9,616.5,893.33,687.58
2018,8,23,15,30,645.0,176.0,5.0,22.9,574.0,881.32,680.92
2018,8,23,15,45,623.5,168.0,5.0,22.0,528.5,860.58,670.51
2018,8,23,16,0,602.0,160.0,5.0,21.1,483.0,836.28,657.46
2018,8,23,16,15,574.5,150.0,5.0,20.45,434.0,792.2,629.01
2018,8,23,16,30,547.0,140.0,5.0,19.8,385.0,754.84,605.03
2018,8,23,16,45,510.5,130.0,5.0,19.1,336.0,706.38,572.02
2018,8,23,17,0,474.0,120.0,5.0,18.4,287.0,656.41,536.76
2018,8,23,17,15,425.0,105.5,4.9,17.65,237.0,587.41,484.85
2018,8,23,17,30,376.0,91.0,4.8,16.9,187.0,518.3,430.65
2018,8,23,17,45,312.5,74.0,4.7,16.2,141.5,432.86,360.28
2018,8,23,18,0,249.0,57.0,4.6,15.5,96.0,349.48,288.22
2018,8,23,18,15,171.5,38.5,4.5,15.05,60.5,254.66,200.26
2018,8,23,18,30,94.0,20.0,4.4,14.6,25.0,139.66,15.54
2018,8,23,18,45,47.0,10.0,4.25,14.15,12.5,45.47,0.0
2018,8,23,19,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,24,5,15,8.0,1.5,1.85,10.5,1.5,0.0,0.0
2018,8,24,5,30,16.0,3.0,2.1,11.1,3.0,0.0,0.0
2018,8,24,5,45,70.0,16.0,2.4,11.7,21.5,12.59,0.0
2018,8,24,6,0,124.0,29.0,2.7,12.3,40.0,21.79,11.28
2018,8,24,6,15,178.0,47.0,2.8,12.8,74.0,35.0,24.89
2018,8,24,6,30,232.0,65.0,2.9,13.3,108.0,47.95,36.94
2018,8,24,6,45,141.0,81.0,3.0,13.85,109.5,58.0,46.19
2018,8,24,7,0,50.0,97.0,3.1,14.4,111.0,69.99,56.88
2018,8,24,7,15,28.5,112.5,3.0,14.9,121.0,80.41,65.96
2018,8,24,7,30,7.0,128.0,2.9,15.4,131.0,92.95,76.68
2018,8,24,7,45,10.5,146.0,2.85,15.95,151.0,105.6,87.28
2018,8,24,8,0,14.0,164.0,2.8,16.5,171.0,118.16,97.63
2018,8,24,8,15,23.5,188.0,2.75,17.1,201.0,134.4,110.94
2018,8,24,8,30,33.0,212.0,2.7,17.7,231.0,143.17,117.72
2018,8,24,8,45,50.0,243.5,2.6,18.3,274.5,161.34,132.33
2018,8,24,9,0,67.0,275.0,2.5,18.9,318.0,178.87,146.18
2018,8,24,9,15,168.5,290.0,2.55,19.5,407.5,180.44,146.73
2018,8,24,9,30,270.0,305.0,2.6,20.1,497.0,178.58,144.54
2018,8,24,9,45,451.0,269.0,2.6,20.7,608.5,153.84,123.56
2018,8,24,10,0,632.0,233.0,2.6,21.3,720.0,143.89,104.49
2018,8,24,10,15,673.5,225.5,2.7,21.8,761.5,189.05,120.75
2018,8,24,10,30,715.0,218.0,2.8,22.3,803.0,239.56,152.85
2018,8,24,10,45,726.0,218.5,2.9,22.8,826.0,292.96,194.67
2018,8,24,11,0,737.0,219.0,3.0,23.3,849.0,347.62,240.09
2018,8,24,11,15,743.5,219.5,3.1,23.7,864.0,401.79,285.96
2018,8,24,11,30,750.0,220.0,3.2,24.1,879.0,456.24,331.53
2018,8,24,11,45,754.5,218.5,3.3,24.55,886.0,508.42,374.46
2018,8,24,12,0,759.0,217.0,3.4,25.0,893.0,560.05,415.85
2018,8,24,12,15,750.0,222.0,3.5,25.15,889.0,608.07,453.99
2018,8,24,12,30,741.0,227.0,3.6,25.3,885.0,653.96,489.62
2018,8,24,12,45,727.0,233.0,3.7,25.45,873.0,694.99,520.93
2018,8,24,13,0,713.0,239.0,3.8,25.6,861.0,733.05,549.49
2018,8,24,13,15,709.5,235.5,3.9,25.65,844.5,767.97,575.87
2018,8,24,13,30,706.0,232.0,4.0,25.7,828.0,800.08,600.0
2018,8,24,13,45,701.0,227.0,4.1,25.7,804.5,826.63,620.24
2018,8,24,14,0,696.0,222.0,4.2,25.7,781.0,849.93,638.17
2018,8,24,14,15,686.5,217.0,4.25,25.5,750.5,865.85,651.25
2018,8,24,14,30,677.0,212.0,4.3,25.3,720.0,878.12,661.9
2018,8,24,14,45,665.0,205.0,4.35,25.05,683.5,882.43,667.33
2018,8,24,15,0,653.0,198.0,4.4,24.8,647.0,882.95,670.01
2018,8,24,15,15,634.5,191.5,4.4,24.8,605.0,873.86,665.28
2018,8,24,15,30,616.0,185.0,4.4,24.8,563.0,860.96,658.06
2018,8,24,15,45,594.0,176.5,4.45,24.0,517.5,830.51,640.7
2018,8,24,16,0,572.0,168.0,4.5,23.2,472.0,806.03,627.67
2018,8,24,16,15,544.0,157.5,4.5,22.45,424.0,770.33,605.76
2018,8,24,16,30,516.0,147.0,4.5,21.7,376.0,732.17,581.57
2018,8,24,16,45,478.0,134.5,4.45,20.95,326.0,679.49,545.51
2018,8,24,17,0,440.0,122.0,4.4,20.2,276.0,625.34,507.17
2018,8,24,17,15,391.5,107.0,4.3,19.3,227.0,556.86,456.19
2018,8,24,17,30,343.0,92.0,4.2,18.4,178.0,488.37,402.63
2018,8,24,17,45,281.5,74.0,4.1,17.5,133.5,404.38,333.87
2018,8,24,18,0,220.0,56.0,4.0,16.6,89.0,322.37,263.57
2018,8,24,18,15,148.5,36.5,3.9,16.0,55.0,211.53,163.64
2018,8,24,18,30,77.0,17.0,3.8,15.4,21.0,117.21,0.0
2018,8,24,18,45,38.5,8.5,3.7,14.8,10.5,37.43,0.0
2018,8,24,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.5,9.9,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.7,10.6,3.0,0.0,0.0
2018,8,25,5,45,92.5,16.5,1.85,11.25,23.5,12.98,0.0
2018,8,25,6,0,167.0,30.0,2.0,11.9,44.0,22.66,11.6
2018,8,25,6,15,248.5,47.0,2.15,12.55,84.0,35.27,25.12
2018,8,25,6,30,330.0,64.0,2.3,13.2,124.0,47.75,36.76
2018,8,25,6,45,309.5,80.5,2.45,13.8,151.5,58.72,46.82
2018,8,25,7,0,289.0,97.0,2.6,14.4,179.0,70.18,57.05
2018,8,25,7,15,299.5,116.5,2.55,15.1,216.5,82.81,68.01
2018,8,25,7,30,310.0,136.0,2.5,15.8,254.0,94.99,78.34
2018,8,25,7,45,375.0,148.0,2.45,16.45,311.0,100.4,82.59
2018,8,25,8,0,440.0,160.0,2.4,17.1,368.0,107.76,88.44
2018,8,25,8,15,562.0,151.0,2.35,17.85,446.0,103.88,84.54
2018,8,25,8,30,684.0,142.0,2.3,18.6,524.0,100.23,80.9
2018,8,25,8,45,707.0,146.5,2.25,19.4,570.5,101.66,81.6
2018,8,25,9,0,730.0,151.0,2.2,20.2,617.0,103.03,82.26
2018,8,25,9,15,725.5,165.0,2.15,20.9,653.0,109.11,86.89
2018,8,25,9,30,721.0,179.0,2.1,21.6,689.0,114.74,91.1
2018,8,25,9,45,706.0,197.5,2.1,22.35,717.5,122.15,96.75
2018,8,25,10,0,691.0,216.0,2.1,23.1,746.0,136.2,107.79
2018,8,25,10,15,701.5,219.5,2.1,23.75,775.0,187.97,118.04
2018,8,25,10,30,712.0,223.0,2.1,24.4,804.0,241.46,152.87
2018,8,25,10,45,720.0,225.5,2.1,25.05,826.5,295.33,194.34
2018,8,25,11,0,728.0,228.0,2.1,25.7,849.0,350.21,238.99
2018,8,25,11,15,733.5,229.0,2.15,26.25,863.5,404.07,283.52
2018,8,25,11,30,739.0,230.0,2.2,26.8,878.0,458.14,327.59
2018,8,25,11,45,742.5,230.5,2.25,27.3,885.5,510.92,369.75
2018,8,25,12,0,746.0,231.0,2.3,27.8,893.0,563.17,410.31
2018,8,25,12,15,758.5,223.0,2.45,28.25,895.0,613.39,448.84
2018,8,25,12,30,771.0,215.0,2.6,28.7,897.0,662.91,486.01
2018,8,25,12,45,785.0,204.0,2.7,29.1,892.5,709.92,520.61
2018,8,25,13,0,799.0,193.0,2.8,29.5,888.0,750.27,550.18
2018,8,25,13,15,797.0,190.0,3.0,29.6,872.0,788.23,578.51
2018,8,25,13,30,795.0,187.0,3.2,29.7,856.0,823.39,604.64
2018,8,25,13,45,791.5,182.5,3.35,29.8,832.0,853.02,626.6
2018,8,25,14,0,788.0,178.0,3.5,29.9,808.0,887.33,650.7
2018,8,25,14,15,780.5,173.5,3.65,29.65,777.5,907.24,666.2
2018,8,25,14,30,773.0,169.0,3.8,29.4,747.0,923.44,679.52
2018,8,25,14,45,763.0,163.5,3.95,29.2,710.0,932.48,688.14
2018,8,25,15,0,753.0,158.0,4.1,29.0,673.0,937.67,694.42
2018,8,25,15,15,735.5,153.5,4.1,29.0,630.0,932.82,692.79
2018,8,25,15,30,718.0,149.0,4.1,29.0,587.0,924.07,688.75
2018,8,25,15,45,698.0,142.5,4.3,27.9,540.5,906.82,683.03
2018,8,25,16,0,678.0,136.0,4.5,26.8,494.0,885.94,674.67
2018,8,25,16,15,652.0,127.5,4.6,25.85,444.0,853.35,657.17
2018,8,25,16,30,626.0,119.0,4.7,24.9,394.0,817.58,637.0
2018,8,25,16,45,588.5,110.0,4.75,23.95,342.5,766.97,604.87
2018,8,25,17,0,551.0,101.0,4.8,23.0,291.0,713.99,569.66
2018,8,25,17,15,498.0,90.0,4.7,21.8,240.0,636.01,513.51
2018,8,25,17,30,445.0,79.0,4.6,20.6,189.0,566.21,460.95
2018,8,25,17,45,373.5,65.0,4.55,19.45,142.0,475.73,388.92
2018,8,25,18,0,302.0,51.0,4.5,18.3,95.0,388.03,315.07
2018,8,25,18,15,204.0,34.5,4.35,17.45,59.0,277.41,210.87
2018,8,25,18,30,106.0,18.0,4.2,16.6,23.0,142.32,0.0
2018,8,25,18,45,53.0,9.0,4.1,15.75,11.5,49.33,0.0
2018,8,25,19,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,2.25,10.4,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,2.6,11.0,2.0,0.0,0.0
2018,8,26,5,45,130.0,15.5,2.9,11.6,25.5,12.2,0.0
2018,8,26,6,0,243.0,29.0,3.2,12.2,49.0,23.89,12.01
2018,8,26,6,15,342.5,41.5,3.25,12.8,91.5,33.97,23.88
2018,8,26,6,30,442.0,54.0,3.3,13.4,134.0,43.97,33.36
2018,8,26,6,45,274.0,74.5,3.4,14.0,129.5,54.33,42.87
2018,8,26,7,0,106.0,95.0,3.5,14.6,125.0,68.25,55.29
2018,8,26,7,15,82.5,120.5,3.45,15.2,146.5,84.11,69.16
2018,8,26,7,30,59.0,146.0,3.4,15.8,168.0,101.52,84.09
2018,8,26,7,45,207.0,158.0,3.3,16.45,252.5,106.11,87.6
2018,8,26,8,0,355.0,170.0,3.2,17.1,337.0,115.68,95.33
2018,8,26,8,15,573.5,137.0,3.15,17.8,441.0,96.6,78.36
2018,8,26,8,30,792.0,104.0,3.1,18.5,545.0,85.32,68.24
2018,8,26,8,45,811.0,107.5,3.0,19.2,591.5,87.16,69.4
2018,8,26,9,0,830.0,111.0,2.9,19.9,638.0,88.91,70.48
2018,8,26,9,15,845.0,113.0,2.95,20.6,680.0,89.54,70.62
2018,8,26,9,30,860.0,115.0,3.0,21.3,722.0,90.13,70.75
2018,8,26,9,45,871.0,117.0,3.0,21.95,758.0,100.13,78.75
2018,8,26,10,0,882.0,119.0,3.0,22.6,794.0,107.92,84.84
2018,8,26,10,15,893.5,119.0,3.1,23.2,824.5,165.89,94.91
2018,8,26,10,30,905.0,119.0,3.2,23.8,855.0,225.15,133.21
2018,8,26,10,45,914.0,118.0,3.3,24.4,878.5,284.36,179.9
2018,8,26,11,0,923.0,117.0,3.4,25.0,902.0,344.09,230.38
2018,8,26,11,15,928.5,116.5,3.5,25.4,917.0,403.23,281.46
2018,8,26,11,30,934.0,116.0,3.6,25.8,932.0,462.05,331.7
2018,8,26,11,45,938.0,115.0,3.7,26.2,939.5,519.28,379.63
2018,8,26,12,0,942.0,114.0,3.8,26.6,947.0,575.51,425.45
2018,8,26,12,15,938.0,115.0,3.9,26.8,943.5,627.48,467.23
2018,8,26,12,30,934.0,116.0,4.0,27.0,940.0,677.26,506.27
2018,8,26,12,45,928.0,117.5,4.1,27.2,929.0,723.72,541.97
2018,8,26,13,0,922.0,119.0,4.2,27.4,918.0,767.44,574.94
2018,8,26,13,15,919.0,117.5,4.3,27.4,900.5,807.94,605.36
2018,8,26,13,30,916.0,116.0,4.4,27.4,883.0,845.44,631.91
2018,8,26,13,45,911.0,114.0,4.55,27.4,858.5,877.68,655.06
2018,8,26,14,0,906.0,112.0,4.7,27.4,834.0,906.46,676.38
2018,8,26,14,15,898.0,109.5,4.75,27.05,801.5,928.52,693.58
2018,8,26,14,30,890.0,107.0,4.8,26.7,769.0,946.79,708.43
2018,8,26,14,45,879.0,105.0,4.9,26.4,731.0,958.94,719.59
2018,8,26,15,0,868.0,103.0,5.0,26.1,693.0,967.21,728.36
2018,8,26,15,15,853.5,99.5,5.0,26.1,649.0,979.07,738.22
2018,8,26,15,30,839.0,96.0,5.0,26.1,605.0,974.52,736.98
2018,8,26,15,45,818.5,93.5,5.1,24.95,557.0,961.29,734.14
2018,8,26,16,0,798.0,91.0,5.2,23.8,509.0,944.28,728.64
2018,8,26,16,15,771.0,86.5,5.15,22.95,457.5,914.67,712.14
2018,8,26,16,30,744.0,82.0,5.1,22.1,406.0,881.7,692.91
2018,8,26,16,45,706.5,77.0,5.05,21.25,353.0,841.67,667.88
2018,8,26,17,0,669.0,72.0,5.0,20.4,300.0,793.09,635.46
2018,8,26,17,15,616.0,66.0,4.9,19.45,248.0,726.36,587.65
2018,8,26,17,30,563.0,60.0,4.8,18.5,196.0,658.81,536.57
2018,8,26,17,45,483.5,51.5,4.7,17.55,148.0,563.31,460.26
2018,8,26,18,0,404.0,43.0,4.6,16.6,100.0,469.5,380.56
2018,8,26,18,15,277.5,30.5,4.55,16.0,62.0,334.85,251.08
2018,8,26,18,30,151.0,18.0,4.5,15.4,24.0,139.13,0.0
2018,8,26,18,45,75.5,9.0,4.45,14.8,12.0,7.08,0.0
2018,8,26,19,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,27,5,15,8.0,1.0,2.65,12.25,1.0,0.0,0.0
2018,8,27,5,30,16.0,2.0,2.9,12.7,2.0,0.0,0.0
2018,8,27,5,45,131.0,15.5,3.2,13.2,25.0,12.2,0.0
2018,8,27,6,0,246.0,29.0,3.5,13.7,48.0,23.95,11.36
2018,8,27,6,15,344.5,39.5,3.55,14.25,88.5,32.35,22.27
2018,8,27,6,30,443.0,50.0,3.6,14.8,129.0,40.78,30.32
2018,8,27,6,45,303.5,65.0,3.7,15.35,127.5,48.18,37.17
2018,8,27,7,0,164.0,80.0,3.8,15.9,126.0,57.91,45.87
2018,8,27,7,15,182.0,100.0,3.7,16.45,160.5,70.99,57.3
2018,8,27,7,30,200.0,120.0,3.6,17.0,195.0,83.63,68.12
2018,8,27,7,45,270.0,134.0,3.55,17.55,251.0,93.21,76.08
2018,8,27,8,0,340.0,148.0,3.5,18.1,307.0,98.66,80.36
2018,8,27,8,15,479.5,143.5,3.5,18.65,394.5,97.73,79.11
2018,8,27,8,30,619.0,139.0,3.5,19.2,482.0,96.98,78.03
2018,8,27,8,45,663.0,137.5,3.45,19.75,533.0,95.18,76.08
2018,8,27,9,0,707.0,136.0,3.4,20.3,584.0,93.66,74.41
2018,8,27,9,15,690.5,152.5,3.4,20.8,613.5,101.08,80.3
2018,8,27,9,30,674.0,169.0,3.4,21.3,643.0,107.95,85.69
2018,8,27,9,45,666.0,185.5,3.45,21.8,673.5,114.58,90.85
2018,8,27,10,0,658.0,202.0,3.5,22.3,704.0,125.92,99.87
2018,8,27,10,15,719.0,184.0,3.55,22.7,751.5,168.59,103.49
2018,8,27,10,30,780.0,166.0,3.6,23.1,799.0,225.26,139.04
2018,8,27,10,45,791.0,165.0,3.7,23.55,821.5,279.53,181.76
2018,8,27,11,0,802.0,164.0,3.8,24.0,844.0,334.86,228.39
2018,8,27,11,15,808.5,164.0,3.85,24.3,859.0,390.13,275.99
2018,8,27,11,30,815.0,164.0,3.9,24.6,874.0,445.49,323.19
2018,8,27,11,45,820.0,162.0,4.0,24.9,881.0,498.58,367.83
2018,8,27,12,0,825.0,160.0,4.1,25.2,888.0,550.98,410.83
2018,8,27,12,15,827.5,158.5,4.15,25.4,887.5,601.4,451.32
2018,8,27,12,30,830.0,157.0,4.2,25.6,887.0,650.37,489.71
2018,8,27,12,45,831.0,154.5,4.3,25.75,878.5,695.8,524.94
2018,8,27,13,0,832.0,152.0,4.4,25.9,870.0,739.07,557.95
2018,8,27,13,15,828.0,150.0,4.45,25.85,853.0,776.64,586.66
2018,8,27,13,30,824.0,148.0,4.5,25.8,836.0,811.25,612.83
2018,8,27,13,45,817.5,146.0,4.6,25.75,811.5,840.67,634.52
2018,8,27,14,0,811.0,144.0,4.7,25.7,787.0,866.7,653.98
2018,8,27,14,15,802.0,141.0,4.7,25.45,756.0,886.01,668.85
2018,8,27,14,30,793.0,138.0,4.7,25.2,725.0,901.61,681.36
2018,8,27,14,45,781.5,134.0,4.75,24.95,688.0,910.07,689.49
2018,8,27,15,0,770.0,130.0,4.8,24.7,651.0,914.67,695.19
2018,8,27,15,15,753.0,127.0,4.8,24.7,609.0,918.34,699.42
2018,8,27,15,30,736.0,124.0,4.8,24.7,567.0,911.66,696.61
2018,8,27,15,45,715.5,118.5,4.8,23.75,520.5,894.81,689.47
2018,8,27,16,0,695.0,113.0,4.8,22.8,474.0,874.44,679.82
2018,8,27,16,15,669.0,106.5,4.75,22.1,425.5,844.0,661.77
2018,8,27,16,30,643.0,100.0,4.7,21.4,377.0,810.56,641.18
2018,8,27,16,45,606.5,92.5,4.65,20.7,326.5,762.74,609.32
2018,8,27,17,0,570.0,85.0,4.6,20.0,276.0,712.78,574.72
2018,8,27,17,15,518.0,76.0,4.5,19.2,227.0,644.33,524.29
2018,8,27,17,30,466.0,67.0,4.4,18.4,178.0,575.16,470.78
2018,8,27,17,45,391.0,56.0,4.3,17.55,133.0,482.53,395.65
2018,8,27,18,0,316.0,45.0,4.2,16.7,88.0,390.95,317.14
2018,8,27,18,15,210.0,30.5,4.1,16.2,54.0,276.91,201.45
2018,8,27,18,30,104.0,16.0,4.0,15.7,20.0,98.47,0.0
2018,8,27,18,45,52.0,8.0,3.9,15.15,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,5,15,5.5,1.0,1.75,11.65,1.0,0.0,0.0
2018,8,28,5,30,11.0,2.0,2.1,12.2,2.0,0.0,0.0
2018,8,28,5,45,101.0,15.5,2.45,12.8,22.5,12.2,0.0
2018,8,28,6,0,191.0,29.0,2.8,13.4,43.0,21.99,9.34
2018,8,28,6,15,286.0,42.0,2.9,13.9,82.5,31.92,21.88
2018,8,28,6,30,381.0,55.0,3.0,14.4,122.0,44.44,33.57
2018,8,28,6,45,256.0,49.5,3.05,14.9,101.0,37.1,27.41
2018,8,28,7,0,131.0,44.0,3.1,15.4,80.0,33.45,24.25
2018,8,28,7,15,65.5,44.5,3.1,15.85,62.5,34.79,25.4
2018,8,28,7,30,0.0,45.0,3.1,16.3,45.0,34.4,24.95
2018,8,28,7,45,0.0,60.5,3.1,16.75,60.5,46.36,35.36
2018,8,28,8,0,0.0,76.0,3.1,17.2,76.0,58.37,45.67
2018,8,28,8,15,0.0,96.5,3.15,17.8,96.5,73.66,58.64
2018,8,28,8,30,0.0,117.0,3.2,18.4,117.0,88.35,70.91
2018,8,28,8,45,0.5,133.0,3.25,19.05,133.5,99.75,80.2
2018,8,28,9,0,1.0,149.0,3.3,19.7,150.0,111.02,89.28
2018,8,28,9,15,4.5,176.0,3.35,20.2,179.5,129.54,104.39
2018,8,28,9,30,8.0,203.0,3.4,20.7,209.0,147.67,119.0
2018,8,28,9,45,10.5,219.0,3.45,21.25,227.0,158.46,127.38
2018,8,28,10,0,13.0,235.0,3.5,21.8,245.0,169.31,135.77
2018,8,28,10,15,18.5,267.0,3.6,22.15,281.5,192.89,147.18
2018,8,28,10,30,24.0,299.0,3.7,22.5,318.0,217.6,165.51
2018,8,28,10,45,24.5,308.0,3.8,22.9,328.0,217.26,164.8
2018,8,28,11,0,25.0,317.0,3.9,23.3,338.0,229.07,173.65
2018,8,28,11,15,81.0,336.0,4.0,23.55,406.0,266.58,200.93
2018,8,28,11,30,137.0,355.0,4.1,23.8,474.0,308.33,232.12
2018,8,28,11,45,489.0,248.0,4.15,24.05,677.0,408.17,305.49
2018,8,28,12,0,841.0,141.0,4.2,24.3,880.0,541.86,406.39
2018,8,28,12,15,875.5,124.5,4.3,24.4,892.5,598.37,451.79
2018,8,28,12,30,910.0,108.0,4.4,24.5,905.0,655.3,496.97
2018,8,28,12,45,906.5,108.0,4.45,24.6,895.0,700.82,532.72
2018,8,28,13,0,903.0,108.0,4.5,24.7,885.0,743.78,565.92
2018,8,28,13,15,901.0,107.0,4.55,24.7,869.0,784.25,596.61
2018,8,28,13,30,899.0,106.0,4.6,24.7,853.0,821.89,623.66
2018,8,28,13,45,896.0,103.5,4.6,24.7,829.5,854.27,646.73
2018,8,28,14,0,893.0,101.0,4.6,24.7,806.0,883.35,667.56
2018,8,28,14,15,887.0,98.5,4.65,24.5,775.5,906.35,685.19
2018,8,28,14,30,881.0,96.0,4.7,24.3,745.0,925.7,700.51
2018,8,28,14,45,872.5,93.5,4.7,24.1,708.5,939.0,711.52
2018,8,28,15,0,864.0,91.0,4.7,23.9,672.0,948.52,720.16
2018,8,28,15,15,849.5,88.5,4.7,23.9,629.0,948.42,721.8
2018,8,28,15,30,835.0,86.0,4.7,23.9,586.0,944.5,721.02
2018,8,28,15,45,819.0,83.0,4.7,23.1,540.0,947.0,727.22
2018,8,28,16,0,803.0,80.0,4.7,22.3,494.0,933.69,722.42
2018,8,28,16,15,781.5,76.0,4.65,21.65,445.0,910.04,709.5
2018,8,28,16,30,760.0,72.0,4.6,21.0,396.0,883.09,694.0
2018,8,28,16,45,727.5,67.5,4.55,20.4,344.5,841.56,667.21
2018,8,28,17,0,695.0,63.0,4.5,19.8,293.0,797.48,637.52
2018,8,28,17,15,645.5,57.0,4.4,19.05,241.5,732.93,590.89
2018,8,28,17,30,596.0,51.0,4.3,18.3,190.0,675.59,547.09
2018,8,28,17,45,517.0,44.0,4.15,17.55,142.5,582.59,472.28
2018,8,28,18,0,438.0,37.0,4.0,16.8,95.0,491.72,393.84
2018,8,28,18,15,301.0,26.5,3.85,16.3,58.5,346.95,242.01
2018,8,28,18,30,164.0,16.0,3.7,15.8,22.0,147.72,0.0
2018,8,28,18,45,82.0,8.0,3.55,15.25,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.35,12.05,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,12.7,2.0,0.0,0.0
2018,8,29,5,45,152.5,14.0,1.65,13.3,24.0,11.02,0.0
2018,8,29,6,0,285.0,25.0,1.8,13.9,46.0,20.72,7.71
2018,8,29,6,15,392.0,34.0,1.95,14.6,87.5,28.12,18.49
2018,8,29,6,30,499.0,43.0,2.1,15.3,129.0,35.64,25.72
2018,8,29,6,45,564.0,50.0,2.2,15.95,178.5,41.36,31.05
2018,8,29,7,0,629.0,57.0,2.3,16.6,228.0,47.09,36.2
2018,8,29,7,15,671.5,62.0,2.25,17.15,279.5,55.29,43.35
2018,8,29,7,30,714.0,67.0,2.2,17.7,331.0,59.53,46.89
2018,8,29,7,45,743.5,71.0,2.2,18.2,382.0,62.77,49.48
2018,8,29,8,0,773.0,75.0,2.2,18.7,433.0,65.96,51.97
2018,8,29,8,15,796.0,78.5,2.2,19.3,482.5,68.6,53.92
2018,8,29,8,30,819.0,82.0,2.2,19.9,532.0,71.16,55.8
2018,8,29,8,45,835.5,85.0,2.25,20.5,577.5,81.43,64.2
2018,8,29,9,0,852.0,88.0,2.3,21.1,623.0,83.88,65.92
2018,8,29,9,15,867.0,89.0,2.35,21.65,664.5,84.96,66.5
2018,8,29,9,30,882.0,90.0,2.4,22.2,706.0,85.95,67.01
2018,8,29,9,45,894.0,91.5,2.5,22.8,742.5,87.05,67.62
2018,8,29,10,0,906.0,93.0,2.6,23.4,779.0,92.17,71.57
2018,8,29,10,15,914.0,94.0,2.7,23.9,808.5,151.42,83.34
2018,8,29,10,30,922.0,95.0,2.8,24.4,838.0,211.58,121.79
2018,8,29,10,45,928.5,95.5,2.95,24.85,860.5,271.77,169.24
2018,8,29,11,0,935.0,96.0,3.1,25.3,883.0,332.22,220.53
2018,8,29,11,15,939.0,96.0,3.25,25.6,897.5,391.51,272.02
2018,8,29,11,30,943.0,96.0,3.4,25.9,912.0,450.26,322.6
2018,8,29,11,45,946.0,96.0,3.55,26.25,919.5,507.8,371.09
2018,8,29,12,0,949.0,96.0,3.7,26.6,927.0,564.22,417.4
2018,8,29,12,15,946.5,97.5,3.8,26.7,925.0,617.37,460.36
2018,8,29,12,30,944.0,99.0,3.9,26.8,923.0,668.45,500.68
2018,8,29,12,45,939.5,100.5,4.05,26.95,913.0,715.94,537.51
2018,8,29,13,0,935.0,102.0,4.2,27.1,903.0,760.78,571.7
2018,8,29,13,15,933.0,100.0,4.35,27.0,886.0,801.51,602.41
2018,8,29,13,30,931.0,98.0,4.5,26.9,869.0,839.23,629.67
2018,8,29,13,45,927.0,96.5,4.6,26.85,845.0,872.62,653.81
2018,8,29,14,0,923.0,95.0,4.7,26.8,821.0,902.61,675.85
2018,8,29,14,15,916.0,93.5,4.8,26.5,789.5,926.43,694.52
2018,8,29,14,30,909.0,92.0,4.9,26.2,758.0,946.5,710.9
2018,8,29,14,45,899.0,90.0,5.0,25.9,720.0,959.42,722.64
2018,8,29,15,0,889.0,88.0,5.1,25.6,682.0,968.42,731.96
2018,8,29,15,15,874.5,86.0,5.1,25.6,638.5,969.16,734.23
2018,8,29,15,30,860.0,84.0,5.1,25.6,595.0,966.02,734.04
2018,8,29,15,45,842.0,81.0,5.15,24.6,547.5,954.39,731.43
2018,8,29,16,0,824.0,78.0,5.2,23.6,500.0,951.21,734.83
2018,8,29,16,15,798.5,75.0,5.15,22.9,449.0,924.83,720.14
2018,8,29,16,30,773.0,72.0,5.1,22.2,398.0,895.11,702.85
2018,8,29,16,45,736.0,67.5,5.05,21.5,345.0,849.0,672.97
2018,8,29,17,0,699.0,63.0,5.0,20.8,292.0,800.38,640.06
2018,8,29,17,15,644.0,58.0,4.85,20.1,239.5,739.33,595.47
2018,8,29,17,30,589.0,53.0,4.7,19.4,187.0,671.28,542.9
2018,8,29,17,45,467.0,44.5,4.55,18.65,133.5,536.95,435.67
2018,8,29,18,0,345.0,36.0,4.4,17.9,80.0,407.35,326.42
2018,8,29,18,15,202.5,22.0,4.1,17.4,45.0,253.47,166.58
2018,8,29,18,30,60.0,8.0,3.8,16.9,10.0,55.62,0.0
2018,8,29,18,45,30.0,4.0,3.55,16.45,5.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,30,5,15,3.0,0.5,1.05,13.75,0.5,0.0,0.0
2018,8,30,5,30,6.0,1.0,1.2,14.2,1.0,0.0,0.0
2018,8,30,5,45,14.0,4.5,1.35,14.7,5.5,3.54,0.0
2018,8,30,6,0,22.0,8.0,1.5,15.2,10.0,6.33,0.0
2018,8,30,6,15,29.0,14.0,1.65,15.65,18.0,11.37,4.07
2018,8,30,6,30,36.0,20.0,1.8,16.1,26.0,16.12,8.51
2018,8,30,6,45,32.0,24.0,1.9,16.55,31.0,19.19,11.39
2018,8,30,7,0,28.0,28.0,2.0,17.0,36.0,22.19,14.1
2018,8,30,7,15,14.0,35.5,1.95,17.25,39.5,28.19,19.42
2018,8,30,7,30,0.0,43.0,1.9,17.5,43.0,32.86,23.48
2018,8,30,7,45,0.0,48.5,1.8,17.75,48.5,37.1,27.11
2018,8,30,8,0,0.0,54.0,1.7,18.0,54.0,41.36,30.71
2018,8,30,8,15,0.0,71.0,1.7,18.4,71.0,54.52,41.97
2018,8,30,8,30,0.0,88.0,1.7,18.8,88.0,67.73,53.12
2018,8,30,8,45,3.0,120.5,1.65,19.25,122.5,91.15,72.81
2018,8,30,9,0,6.0,153.0,1.6,19.7,157.0,113.79,91.52
2018,8,30,9,15,12.0,181.0,1.65,20.15,189.5,132.95,107.08
2018,8,30,9,30,18.0,209.0,1.7,20.6,222.0,151.7,122.11
2018,8,30,9,45,41.5,270.0,1.75,21.05,301.0,177.56,142.79
2018,8,30,10,0,65.0,331.0,1.8,21.5,380.0,209.6,168.17
2018,8,30,10,15,81.5,344.5,1.9,21.95,408.5,228.6,172.02
2018,8,30,10,30,98.0,358.0,2.0,22.4,437.0,249.94,186.39
2018,8,30,10,45,123.5,367.5,2.15,22.8,469.5,264.15,195.9
2018,8,30,11,0,149.0,377.0,2.3,23.2,502.0,292.56,216.96
2018,8,30,11,15,254.0,325.0,2.45,23.5,542.5,307.03,226.37
2018,8,30,11,30,359.0,273.0,2.6,23.8,583.0,336.17,248.69
2018,8,30,11,45,527.5,239.5,2.75,24.15,698.5,418.22,310.75
2018,8,30,12,0,696.0,206.0,2.9,24.5,814.0,518.33,386.4
2018,8,30,12,15,807.0,160.5,2.95,24.65,864.0,590.35,441.92
2018,8,30,12,30,918.0,115.0,3.0,24.8,914.0,664.79,498.96
2018,8,30,12,45,915.5,115.0,3.1,25.0,904.0,711.58,534.82
2018,8,30,13,0,913.0,115.0,3.2,25.2,894.0,755.88,568.29
2018,8,30,13,15,910.0,113.5,3.3,25.2,877.0,795.8,598.4
2018,8,30,13,30,907.0,112.0,3.4,25.2,860.0,832.74,624.62
2018,8,30,13,45,902.5,109.5,3.45,25.2,835.0,864.35,646.97
2018,8,30,14,0,898.0,107.0,3.5,25.2,810.0,892.52,667.06
2018,8,30,14,15,890.5,105.0,3.55,25.05,778.5,915.0,683.83
2018,8,30,14,30,883.0,103.0,3.6,24.9,747.0,933.76,698.29
2018,8,30,14,45,873.0,101.0,3.65,24.75,709.5,946.43,708.84
2018,8,30,15,0,863.0,99.0,3.7,24.6,672.0,955.28,717.06
2018,8,30,15,15,847.5,96.0,3.7,24.6,628.0,966.13,726.14
2018,8,30,15,30,832.0,93.0,3.7,24.6,584.0,960.89,724.47
2018,8,30,15,45,812.5,90.0,3.85,23.9,536.5,947.79,720.58
2018,8,30,16,0,793.0,87.0,4.0,23.2,489.0,930.95,714.08
2018,8,30,16,15,765.0,83.0,4.1,22.65,438.0,900.79,697.36
2018,8,30,16,30,737.0,79.0,4.2,22.1,387.0,867.33,677.87
2018,8,30,16,45,698.0,74.5,4.25,21.5,334.5,826.56,652.2
2018,8,30,17,0,659.0,70.0,4.3,20.9,282.0,777.34,619.1
2018,8,30,17,15,600.5,63.5,4.3,20.1,230.0,704.91,566.94
2018,8,30,17,30,542.0,57.0,4.3,19.3,178.0,631.95,511.31
2018,8,30,17,45,452.5,48.0,4.35,18.55,131.0,527.55,427.49
