Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,2,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,9,6,45,122.0,11.0,1.3,6.7,17.0,8.65,0.0
2018,11,9,7,0,244.0,22.0,1.2,7.1,34.0,18.44,0.0
2018,11,9,7,15,386.0,32.0,1.1,7.95,74.0,26.79,16.33
2018,11,9,7,30,528.0,42.0,1.0,8.8,114.0,35.34,25.71
2018,11,9,7,45,605.5,48.5,0.95,9.65,160.5,40.79,31.09
2018,11,9,8,0,683.0,55.0,0.9,10.5,207.0,50.26,39.82
2018,11,9,8,15,731.0,59.5,0.9,11.25,253.5,54.31,43.51
2018,11,9,8,30,779.0,64.0,0.9,12.0,300.0,58.41,47.1
2018,11,9,8,45,810.5,67.5,0.95,12.7,343.0,61.51,49.69
2018,11,9,9,0,842.0,71.0,1.0,13.4,386.0,64.61,52.23
2018,11,9,9,15,812.5,86.5,1.15,14.0,414.5,75.74,61.82
2018,11,9,9,30,783.0,102.0,1.3,14.6,443.0,79.74,65.03
2018,11,9,9,45,732.5,124.0,1.45,15.15,461.0,93.23,76.51
2018,11,9,10,0,682.0,146.0,1.6,15.7,479.0,106.43,87.61
2018,11,9,10,15,696.0,149.5,1.65,16.1,503.5,108.01,88.67
2018,11,9,10,30,710.0,153.0,1.7,16.5,528.0,134.69,91.24
2018,11,9,10,45,719.5,155.5,1.7,16.85,545.5,185.11,117.94
2018,11,9,11,0,729.0,158.0,1.7,17.2,563.0,236.21,155.44
2018,11,9,11,15,735.0,158.5,1.7,17.6,573.0,285.5,196.45
2018,11,9,11,30,741.0,159.0,1.7,18.0,583.0,334.53,239.07
2018,11,9,11,45,743.5,159.5,1.65,18.35,585.5,381.91,280.64
2018,11,9,12,0,746.0,160.0,1.6,18.7,588.0,428.18,320.71
2018,11,9,12,15,744.5,158.5,1.55,19.0,582.0,469.78,356.42
2018,11,9,12,30,743.0,157.0,1.5,19.3,576.0,509.38,389.62
2018,11,9,12,45,738.0,154.0,1.45,19.6,562.0,543.68,417.99
2018,11,9,13,0,733.0,151.0,1.4,19.9,548.0,575.29,443.57
2018,11,9,13,15,723.0,147.5,1.35,19.95,526.5,600.61,464.34
2018,11,9,13,30,713.0,144.0,1.3,20.0,505.0,622.61,482.25
2018,11,9,13,45,698.5,139.5,1.25,20.0,477.0,637.29,494.61
2018,11,9,14,0,684.0,135.0,1.2,20.0,449.0,648.24,504.07
2018,11,9,14,15,661.0,129.5,1.1,19.75,414.5,648.36,505.53
2018,11,9,14,30,638.0,124.0,1.0,19.5,380.0,644.37,503.86
2018,11,9,14,45,606.0,116.0,0.9,19.2,340.0,627.19,492.47
2018,11,9,15,0,574.0,108.0,0.8,18.9,300.0,605.85,477.72
2018,11,9,15,15,529.0,99.0,0.8,18.9,257.5,567.32,450.12
2018,11,9,15,30,484.0,90.0,0.8,18.9,215.0,529.73,422.03
2018,11,9,15,45,420.5,77.5,0.8,17.35,171.0,470.45,378.11
2018,11,9,16,0,357.0,65.0,0.8,15.8,127.0,409.46,330.15
2018,11,9,16,15,253.5,49.5,0.8,15.2,87.0,311.73,248.47
2018,11,9,16,30,150.0,34.0,0.8,14.6,47.0,214.11,151.31
2018,11,9,16,45,80.0,19.0,0.8,14.05,25.5,76.81,0.0
2018,11,9,17,0,10.0,4.0,0.8,13.5,4.0,3.15,0.0
2018,11,9,17,15,5.0,2.0,0.85,13.2,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,7.4,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,7.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,6.95,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,11,10,6,45,27.0,7.0,1.05,4.9,8.0,5.51,0.0
2018,11,10,7,0,54.0,14.0,1.1,4.6,16.0,10.75,0.0
2018,11,10,7,15,126.5,31.5,1.15,5.0,46.0,23.63,13.57
2018,11,10,7,30,199.0,49.0,1.2,5.4,76.0,36.4,26.94
2018,11,10,7,45,253.0,65.5,1.2,5.85,112.5,48.19,38.24
2018,11,10,8,0,307.0,82.0,1.2,6.3,149.0,59.77,49.11
2018,11,10,8,15,330.0,93.0,1.4,6.9,179.0,67.15,55.93
2018,11,10,8,30,353.0,104.0,1.6,7.5,209.0,74.34,62.39
2018,11,10,8,45,380.5,115.0,1.8,8.1,243.0,81.43,68.62
2018,11,10,9,0,408.0,126.0,2.0,8.7,277.0,88.38,74.6
2018,11,10,9,15,440.5,135.5,1.9,9.4,313.0,94.34,79.58
2018,11,10,9,30,473.0,145.0,1.8,10.1,349.0,100.24,84.43
2018,11,10,9,45,528.0,148.5,1.75,10.75,391.5,102.87,86.36
2018,11,10,10,0,583.0,152.0,1.7,11.4,434.0,105.61,88.38
2018,11,10,10,15,589.0,153.5,1.7,12.2,450.5,106.19,88.47
2018,11,10,10,30,595.0,155.0,1.7,13.0,467.0,128.69,90.74
2018,11,10,10,45,607.5,159.5,1.7,13.75,486.5,174.08,115.17
2018,11,10,11,0,620.0,164.0,1.7,14.5,506.0,220.67,149.36
2018,11,10,11,15,645.5,165.0,1.8,15.0,526.5,268.55,188.53
2018,11,10,11,30,671.0,166.0,1.9,15.5,547.0,318.49,231.21
2018,11,10,11,45,687.0,163.5,1.95,16.05,554.5,364.34,271.37
2018,11,10,12,0,703.0,161.0,2.0,16.6,562.0,410.49,311.44
2018,11,10,12,15,666.5,171.0,2.0,16.75,548.0,444.23,342.27
2018,11,10,12,30,630.0,181.0,2.0,16.9,534.0,468.45,364.8
2018,11,10,12,45,578.5,193.0,2.0,17.1,511.0,486.83,381.83
2018,11,10,13,0,527.0,205.0,2.0,17.3,488.0,499.62,393.74
2018,11,10,13,15,520.5,198.5,1.9,17.35,469.0,517.61,409.27
2018,11,10,13,30,514.0,192.0,1.8,17.4,450.0,533.08,422.49
2018,11,10,13,45,504.0,183.5,1.75,17.5,425.0,541.79,430.54
2018,11,10,14,0,494.0,175.0,1.7,17.6,400.0,547.67,436.32
2018,11,10,14,15,475.0,165.0,1.45,17.25,368.0,542.77,433.47
2018,11,10,14,30,456.0,155.0,1.2,16.9,336.0,534.73,427.95
2018,11,10,14,45,430.5,142.0,1.0,16.55,299.5,515.58,414.0
2018,11,10,15,0,405.0,129.0,0.8,16.2,263.0,493.36,397.31
2018,11,10,15,15,365.0,115.0,0.8,16.2,223.5,455.85,369.08
2018,11,10,15,30,325.0,101.0,0.8,16.2,184.0,415.73,337.85
2018,11,10,15,45,278.0,83.5,0.8,15.05,144.5,347.51,284.84
2018,11,10,16,0,231.0,66.0,0.8,13.9,105.0,293.4,240.41
2018,11,10,16,15,171.5,47.0,0.8,13.65,71.0,224.9,180.8
2018,11,10,16,30,112.0,28.0,0.8,13.4,37.0,151.16,104.3
2018,11,10,16,45,61.5,15.5,0.8,13.1,20.0,59.58,0.0
2018,11,10,17,0,11.0,3.0,0.8,12.8,3.0,0.0,0.0
2018,11,10,17,15,5.5,1.5,0.8,12.65,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,4.05,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.35,3.65,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,3.55,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,3.55,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,3.65,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,11,11,6,45,78.5,9.5,2.9,4.7,12.5,7.47,0.0
2018,11,11,7,0,157.0,19.0,3.0,5.0,25.0,14.95,0.0
2018,11,11,7,15,291.0,31.5,3.25,5.9,62.0,26.13,14.96
2018,11,11,7,30,425.0,44.0,3.5,6.8,99.0,36.55,26.77
2018,11,11,7,45,509.0,52.0,3.8,7.65,143.5,42.98,33.17
2018,11,11,8,0,593.0,60.0,4.1,8.5,188.0,49.51,39.35
2018,11,11,8,15,647.5,65.5,4.05,9.35,233.0,53.86,43.37
2018,11,11,8,30,702.0,71.0,4.0,10.2,278.0,58.27,47.28
2018,11,11,8,45,740.5,75.0,4.0,11.1,321.0,61.39,49.91
2018,11,11,9,0,779.0,79.0,4.0,12.0,364.0,69.87,57.24
2018,11,11,9,15,795.0,84.0,3.85,12.8,400.0,73.63,60.29
2018,11,11,9,30,811.0,89.0,3.7,13.6,436.0,77.31,63.23
2018,11,11,9,45,818.0,94.0,3.55,14.4,465.5,80.76,65.93
2018,11,11,10,0,825.0,99.0,3.4,15.2,495.0,84.14,68.55
2018,11,11,10,15,826.5,103.0,3.25,15.75,516.0,86.64,70.45
2018,11,11,10,30,828.0,107.0,3.1,16.3,537.0,112.36,72.72
2018,11,11,10,45,780.5,117.0,2.95,16.9,533.0,161.18,97.08
2018,11,11,11,0,733.0,127.0,2.8,17.5,529.0,210.86,135.42
2018,11,11,11,15,725.0,130.5,2.75,17.85,533.5,258.69,176.14
2018,11,11,11,30,717.0,134.0,2.7,18.2,538.0,304.85,217.44
2018,11,11,11,45,678.5,142.0,2.65,18.6,525.0,342.82,253.26
2018,11,11,12,0,640.0,150.0,2.6,19.0,512.0,375.89,284.31
2018,11,11,12,15,602.0,159.5,2.6,19.15,497.5,405.48,311.84
2018,11,11,12,30,564.0,169.0,2.6,19.3,483.0,425.17,330.76
2018,11,11,12,45,620.5,153.0,2.6,19.5,490.5,477.53,373.61
2018,11,11,13,0,677.0,137.0,2.6,19.7,498.0,526.83,413.7
2018,11,11,13,15,770.0,115.5,2.55,19.75,511.0,593.72,466.8
2018,11,11,13,30,863.0,94.0,2.5,19.8,524.0,661.05,519.56
2018,11,11,13,45,851.0,91.5,2.45,19.85,496.0,682.54,537.29
2018,11,11,14,0,839.0,89.0,2.4,19.9,468.0,700.24,552.21
2018,11,11,14,15,820.0,85.5,2.25,19.7,433.0,708.04,559.35
2018,11,11,14,30,801.0,82.0,2.1,19.5,398.0,711.71,562.44
2018,11,11,14,45,774.5,77.5,1.95,19.35,358.0,704.56,557.42
2018,11,11,15,0,748.0,73.0,1.8,19.2,318.0,699.35,553.55
2018,11,11,15,15,706.0,68.0,1.8,19.2,274.0,672.42,533.95
2018,11,11,15,30,664.0,63.0,1.8,19.2,230.0,641.71,510.62
2018,11,11,15,45,601.0,56.0,1.4,17.3,184.5,588.52,469.73
2018,11,11,16,0,538.0,49.0,1.0,15.4,139.0,532.3,423.7
2018,11,11,16,15,434.5,39.5,1.05,14.8,97.5,439.27,346.1
2018,11,11,16,30,331.0,30.0,1.1,14.2,56.0,340.19,228.18
2018,11,11,16,45,188.0,18.0,1.15,13.6,30.5,158.5,0.0
2018,11,11,17,0,45.0,6.0,1.2,13.0,5.0,0.0,0.0
2018,11,11,17,15,22.5,3.0,1.25,12.75,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,12,6,45,76.0,8.5,1.6,3.85,11.5,0.0,0.0
2018,11,12,7,0,152.0,17.0,1.6,4.1,23.0,13.38,0.0
2018,11,12,7,15,279.5,29.5,1.65,5.3,58.0,24.42,13.08
2018,11,12,7,30,407.0,42.0,1.7,6.5,93.0,34.82,25.22
2018,11,12,7,45,495.5,50.0,1.75,7.75,137.5,41.3,31.64
2018,11,12,8,0,584.0,58.0,1.8,9.0,182.0,47.88,37.81
2018,11,12,8,15,635.0,64.5,1.95,9.9,226.5,52.99,42.5
2018,11,12,8,30,686.0,71.0,2.1,10.8,271.0,58.11,47.03
2018,11,12,8,45,720.0,76.0,2.2,11.75,312.5,61.87,50.22
2018,11,12,9,0,754.0,81.0,2.3,12.7,354.0,65.63,53.31
2018,11,12,9,15,763.0,89.0,2.25,13.35,389.0,71.04,57.88
2018,11,12,9,30,772.0,97.0,2.2,14.0,424.0,76.31,62.25
2018,11,12,9,45,768.5,105.0,2.15,14.65,450.5,81.2,66.25
2018,11,12,10,0,765.0,113.0,2.1,15.3,477.0,85.96,70.1
2018,11,12,10,15,779.0,115.5,2.1,15.85,502.0,87.33,71.02
2018,11,12,10,30,793.0,118.0,2.1,16.4,527.0,109.62,72.09
2018,11,12,10,45,802.5,119.0,2.05,16.9,544.5,162.85,97.84
2018,11,12,11,0,812.0,120.0,2.0,17.4,562.0,216.54,136.36
2018,11,12,11,15,818.0,121.0,2.0,17.95,572.5,269.71,180.47
2018,11,12,11,30,824.0,122.0,2.0,18.5,583.0,322.48,226.52
2018,11,12,11,45,826.5,121.5,1.95,19.0,585.0,372.28,270.67
2018,11,12,12,0,829.0,121.0,1.9,19.5,587.0,420.79,313.16
2018,11,12,12,15,813.5,124.5,1.8,19.85,578.0,463.65,350.57
2018,11,12,12,30,798.0,128.0,1.7,20.2,569.0,503.34,384.27
2018,11,12,12,45,773.5,132.0,1.65,20.5,551.0,535.58,411.57
2018,11,12,13,0,749.0,136.0,1.6,20.8,533.0,563.69,434.87
2018,11,12,13,15,739.0,133.0,1.55,20.9,512.0,589.76,456.4
2018,11,12,13,30,729.0,130.0,1.5,21.0,491.0,612.53,475.0
2018,11,12,13,45,715.5,125.5,1.4,21.05,463.5,628.21,487.82
2018,11,12,14,0,702.0,121.0,1.3,21.1,436.0,640.25,497.7
2018,11,12,14,15,680.0,116.0,1.15,20.75,402.0,642.11,500.24
2018,11,12,14,30,658.0,111.0,1.0,20.4,368.0,639.98,499.63
2018,11,12,14,45,627.5,104.5,0.85,20.1,329.5,626.06,490.03
2018,11,12,15,0,597.0,98.0,0.7,19.8,291.0,608.09,477.05
2018,11,12,15,15,551.0,89.5,0.7,19.8,248.5,572.28,451.19
2018,11,12,15,30,505.0,81.0,0.7,19.8,206.0,532.61,421.51
2018,11,12,15,45,441.0,70.0,0.85,18.15,163.5,473.04,378.76
2018,11,12,16,0,377.0,59.0,1.0,16.5,121.0,414.16,333.2
2018,11,12,16,15,285.0,44.5,1.0,15.95,83.0,327.57,259.05
2018,11,12,16,30,193.0,30.0,1.0,15.4,45.0,234.62,150.93
2018,11,12,16,45,106.0,16.5,1.05,14.9,24.0,94.08,0.0
2018,11,12,17,0,19.0,3.0,1.1,14.4,3.0,0.0,0.0
2018,11,12,17,15,9.5,1.5,1.1,14.05,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,11.15,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,10.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,10.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,13,6,45,6.0,5.5,1.2,6.5,5.5,0.0,0.0
2018,11,13,7,0,12.0,11.0,1.2,6.5,11.0,8.65,0.0
2018,11,13,7,15,6.0,25.0,1.15,6.9,25.0,18.77,8.09
2018,11,13,7,30,0.0,39.0,1.1,7.3,39.0,28.98,19.93
2018,11,13,7,45,3.5,56.0,1.1,7.75,56.5,41.13,31.47
2018,11,13,8,0,7.0,73.0,1.1,8.2,74.0,53.19,42.72
2018,11,13,8,15,22.5,91.0,1.45,8.9,97.0,64.87,53.39
2018,11,13,8,30,38.0,109.0,1.8,9.6,120.0,76.9,64.18
2018,11,13,8,45,38.5,124.0,2.15,10.35,136.5,86.84,72.89
2018,11,13,9,0,39.0,139.0,2.5,11.1,153.0,96.58,81.28
2018,11,13,9,15,38.0,150.0,2.45,11.8,165.0,103.89,87.38
2018,11,13,9,30,37.0,161.0,2.4,12.5,177.0,111.03,93.24
2018,11,13,9,45,98.5,175.0,2.35,13.2,220.5,117.43,98.39
2018,11,13,10,0,160.0,189.0,2.3,13.9,264.0,126.64,105.94
2018,11,13,10,15,121.5,200.0,2.3,14.45,258.5,132.1,110.24
2018,11,13,10,30,83.0,211.0,2.3,15.0,253.0,145.4,114.53
2018,11,13,10,45,55.5,207.5,2.25,15.6,236.0,149.87,116.95
2018,11,13,11,0,28.0,204.0,2.2,16.2,219.0,150.37,117.87
2018,11,13,11,15,46.5,220.0,2.15,16.3,245.5,169.86,132.88
2018,11,13,11,30,65.0,236.0,2.1,16.4,272.0,192.11,150.36
2018,11,13,11,45,136.5,241.0,2.1,16.55,317.0,229.08,178.54
2018,11,13,12,0,208.0,246.0,2.1,16.7,362.0,272.17,212.43
2018,11,13,12,15,144.5,236.5,1.95,16.65,316.5,254.19,200.29
2018,11,13,12,30,81.0,227.0,1.8,16.6,271.0,221.79,175.8
2018,11,13,12,45,62.0,218.5,1.65,16.5,252.0,212.42,168.96
2018,11,13,13,0,43.0,210.0,1.5,16.4,233.0,200.92,160.08
2018,11,13,13,15,69.0,207.0,1.35,16.25,242.0,219.27,175.6
2018,11,13,13,30,95.0,204.0,1.2,16.1,251.0,239.64,192.75
2018,11,13,13,45,137.5,196.5,1.0,15.95,260.0,281.43,227.08
2018,11,13,14,0,180.0,189.0,0.8,15.8,269.0,313.02,252.99
2018,11,13,14,15,232.5,166.0,0.75,15.4,261.5,351.4,285.0
2018,11,13,14,30,285.0,143.0,0.7,15.0,254.0,375.2,305.73
2018,11,13,14,45,230.5,133.0,0.65,14.55,216.5,334.16,273.56
2018,11,13,15,0,176.0,123.0,0.6,14.1,179.0,273.93,225.88
2018,11,13,15,15,301.5,97.0,0.6,14.1,177.5,381.65,314.47
2018,11,13,15,30,427.0,71.0,0.6,14.1,176.0,454.1,371.71
2018,11,13,15,45,383.5,61.0,0.75,13.3,141.0,413.61,339.38
2018,11,13,16,0,340.0,51.0,0.9,12.5,106.0,371.87,304.63
2018,11,13,16,15,265.0,39.5,0.95,12.15,74.0,302.9,242.77
2018,11,13,16,30,190.0,28.0,1.0,11.8,42.0,226.73,141.34
2018,11,13,16,45,105.0,15.0,1.0,11.45,22.0,91.87,0.0
2018,11,13,17,0,20.0,2.0,1.0,11.1,2.0,0.0,0.0
2018,11,13,17,15,10.0,1.0,1.05,10.8,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,11,14,6,45,21.5,5.5,1.3,2.35,6.0,0.0,0.0
2018,11,14,7,0,43.0,11.0,1.3,2.4,12.0,8.65,0.0
2018,11,14,7,15,108.5,27.5,1.3,3.2,38.5,20.64,8.83
2018,11,14,7,30,174.0,44.0,1.3,4.0,65.0,32.69,23.4
2018,11,14,7,45,230.0,63.0,1.3,4.75,102.5,46.18,36.37
2018,11,14,8,0,286.0,82.0,1.3,5.5,140.0,59.64,49.01
2018,11,14,8,15,327.5,96.5,1.5,6.25,178.0,69.56,58.18
2018,11,14,8,30,369.0,111.0,1.7,7.0,216.0,79.27,66.96
2018,11,14,8,45,406.5,124.5,1.85,7.75,255.5,88.1,74.75
2018,11,14,9,0,444.0,138.0,2.0,8.5,295.0,96.77,82.24
2018,11,14,9,15,501.0,140.5,2.0,9.35,335.0,98.74,83.59
2018,11,14,9,30,558.0,143.0,2.0,10.2,375.0,100.82,85.01
2018,11,14,9,45,617.5,138.0,2.0,11.05,412.5,101.76,85.4
2018,11,14,10,0,677.0,133.0,2.0,11.9,450.0,98.21,81.84
2018,11,14,10,15,680.0,134.5,2.1,12.8,466.5,98.35,81.56
2018,11,14,10,30,683.0,136.0,2.2,13.7,483.0,113.45,80.0
2018,11,14,10,45,698.5,137.0,2.35,14.65,502.0,161.11,102.18
2018,11,14,11,0,714.0,138.0,2.5,15.6,521.0,210.06,136.64
2018,11,14,11,15,736.0,138.0,2.55,16.2,538.5,260.69,177.9
2018,11,14,11,30,758.0,138.0,2.6,16.8,556.0,312.78,222.75
2018,11,14,11,45,762.0,136.5,2.65,17.4,558.0,359.12,264.28
2018,11,14,12,0,766.0,135.0,2.7,18.0,560.0,404.4,304.6
2018,11,14,12,15,744.5,140.5,2.65,18.35,550.0,443.68,339.92
2018,11,14,12,30,723.0,146.0,2.6,18.7,540.0,479.38,371.33
2018,11,14,12,45,691.5,151.5,2.55,19.05,521.0,506.32,395.1
2018,11,14,13,0,660.0,157.0,2.5,19.4,502.0,528.64,414.47
2018,11,14,13,15,650.5,152.5,2.45,19.4,481.5,550.62,433.67
2018,11,14,13,30,641.0,148.0,2.4,19.4,461.0,569.49,450.11
2018,11,14,13,45,628.0,142.0,2.3,19.45,434.5,581.57,460.88
2018,11,14,14,0,615.0,136.0,2.2,19.5,408.0,590.2,468.82
2018,11,14,14,15,593.0,129.5,1.95,19.1,375.5,582.89,464.8
2018,11,14,14,30,571.0,123.0,1.7,18.7,343.0,578.24,462.31
2018,11,14,14,45,533.0,115.5,1.4,18.35,304.0,557.27,446.57
2018,11,14,15,0,495.0,108.0,1.1,18.0,265.0,532.86,427.65
2018,11,14,15,15,450.5,97.0,1.1,18.0,224.5,496.16,400.13
2018,11,14,15,30,406.0,86.0,1.1,18.0,184.0,456.71,369.36
2018,11,14,15,45,340.5,72.0,1.05,16.5,143.0,394.69,320.98
2018,11,14,16,0,275.0,58.0,1.0,15.0,102.0,331.06,268.83
2018,11,14,16,15,206.5,42.0,0.95,14.65,69.0,261.49,206.87
2018,11,14,16,30,138.0,26.0,0.9,14.3,36.0,181.02,104.81
2018,11,14,16,45,73.0,13.5,0.9,13.95,18.5,66.1,0.0
2018,11,14,17,0,8.0,1.0,0.9,13.6,1.0,0.0,0.0
2018,11,14,17,15,4.0,0.5,0.8,13.55,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,13.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,12.75,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,15,6,45,19.0,5.0,1.35,3.45,5.5,0.0,0.0
2018,11,15,7,0,38.0,10.0,1.3,3.3,11.0,7.87,0.0
2018,11,15,7,15,107.0,27.0,1.4,4.0,37.5,20.24,7.48
2018,11,15,7,30,176.0,44.0,1.5,4.7,64.0,32.74,23.24
2018,11,15,7,45,241.5,60.5,1.55,5.45,101.5,44.68,34.84
2018,11,15,8,0,307.0,77.0,1.6,6.2,139.0,56.45,45.93
2018,11,15,8,15,289.5,90.5,1.8,6.8,159.5,65.52,54.38
2018,11,15,8,30,272.0,104.0,2.0,7.4,180.0,74.24,62.31
2018,11,15,8,45,293.0,117.0,2.15,8.0,210.0,82.85,69.97
2018,11,15,9,0,314.0,130.0,2.3,8.6,240.0,91.28,77.32
2018,11,15,9,15,342.5,141.0,2.3,9.3,272.5,98.48,83.42
2018,11,15,9,30,371.0,152.0,2.3,10.0,305.0,103.15,87.18
2018,11,15,9,45,410.0,158.0,2.3,10.7,338.5,106.84,90.05
2018,11,15,10,0,449.0,164.0,2.3,11.4,372.0,110.57,92.93
2018,11,15,10,15,486.0,165.5,2.35,12.1,401.5,111.63,93.45
2018,11,15,10,30,523.0,167.0,2.4,12.8,431.0,123.34,91.76
2018,11,15,10,45,591.5,161.0,2.45,13.5,468.5,163.0,108.65
2018,11,15,11,0,660.0,155.0,2.5,14.2,506.0,212.2,141.54
2018,11,15,11,15,684.0,152.5,2.45,14.65,522.0,258.62,179.22
2018,11,15,11,30,708.0,150.0,2.4,15.1,538.0,306.71,220.69
2018,11,15,11,45,714.5,148.5,2.4,15.6,541.0,351.44,260.77
2018,11,15,12,0,721.0,147.0,2.4,16.1,544.0,395.47,300.0
2018,11,15,12,15,687.0,156.0,2.35,16.25,531.5,430.44,332.29
2018,11,15,12,30,653.0,165.0,2.3,16.4,519.0,460.73,359.82
2018,11,15,12,45,604.5,175.5,2.25,16.55,497.0,475.63,374.65
2018,11,15,13,0,556.0,186.0,2.2,16.7,475.0,490.19,388.28
2018,11,15,13,15,548.0,181.0,2.15,16.8,456.5,509.25,405.03
2018,11,15,13,30,540.0,176.0,2.1,16.9,438.0,525.73,419.42
2018,11,15,13,45,527.5,168.5,2.05,17.0,412.5,534.27,427.53
2018,11,15,14,0,515.0,161.0,2.0,17.1,387.0,539.85,433.22
2018,11,15,14,15,495.0,152.0,1.75,16.75,355.5,535.72,431.15
2018,11,15,14,30,475.0,143.0,1.5,16.4,324.0,528.43,426.35
2018,11,15,14,45,448.0,131.5,1.25,16.0,288.5,510.23,412.9
2018,11,15,15,0,421.0,120.0,1.0,15.6,253.0,488.98,396.58
2018,11,15,15,15,378.5,107.5,1.0,15.6,214.0,451.92,368.15
2018,11,15,15,30,336.0,95.0,1.0,15.6,175.0,412.3,336.66
2018,11,15,15,45,284.5,78.0,1.0,14.05,136.5,358.04,293.89
2018,11,15,16,0,233.0,61.0,1.0,12.5,98.0,302.07,247.39
2018,11,15,16,15,166.5,43.0,1.05,12.15,65.0,214.98,171.36
2018,11,15,16,30,100.0,25.0,1.1,11.8,32.0,132.27,71.31
2018,11,15,16,45,52.5,13.0,1.1,11.45,16.5,49.99,0.0
2018,11,15,17,0,5.0,1.0,1.1,11.1,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,1.05,10.85,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,11,16,6,45,30.5,5.5,1.3,2.1,6.5,0.0,0.0
2018,11,16,7,0,61.0,11.0,1.3,2.2,13.0,8.65,0.0
2018,11,16,7,15,154.0,26.0,1.4,3.15,41.0,19.68,5.9
2018,11,16,7,30,247.0,41.0,1.5,4.1,69.0,30.96,21.59
2018,11,16,7,45,322.5,54.5,1.6,5.0,108.0,41.05,31.57
2018,11,16,8,0,398.0,68.0,1.7,5.9,147.0,51.08,41.07
2018,11,16,8,15,363.5,82.5,1.8,6.65,167.5,60.6,49.91
2018,11,16,8,30,329.0,97.0,1.9,7.4,188.0,69.66,58.15
2018,11,16,8,45,397.5,105.5,2.0,8.1,232.0,75.77,63.54
2018,11,16,9,0,466.0,114.0,2.1,8.8,276.0,81.9,68.84
2018,11,16,9,15,505.0,124.0,2.1,9.55,316.0,88.54,74.47
2018,11,16,9,30,544.0,134.0,2.1,10.3,356.0,95.1,79.95
2018,11,16,9,45,551.0,144.0,2.1,11.05,383.5,100.99,84.79
2018,11,16,10,0,558.0,154.0,2.1,11.8,411.0,106.77,89.47
2018,11,16,10,15,585.5,157.5,2.1,12.4,439.5,108.99,91.05
2018,11,16,10,30,613.0,161.0,2.1,13.0,468.0,121.46,90.03
2018,11,16,10,45,625.5,163.5,2.1,13.6,485.5,166.11,110.23
2018,11,16,11,0,638.0,166.0,2.1,14.2,503.0,215.08,144.77
2018,11,16,11,15,646.0,165.5,2.05,14.6,512.0,258.51,180.36
2018,11,16,11,30,654.0,165.0,2.0,15.0,521.0,302.03,218.33
2018,11,16,11,45,659.0,163.5,2.0,15.45,523.5,343.69,255.56
2018,11,16,12,0,664.0,162.0,2.0,15.9,526.0,384.61,291.96
2018,11,16,12,15,674.5,156.5,1.9,16.2,523.0,423.6,326.12
2018,11,16,12,30,685.0,151.0,1.8,16.5,520.0,461.73,358.84
2018,11,16,12,45,696.0,144.0,1.75,16.75,511.0,497.71,389.4
2018,11,16,13,0,707.0,137.0,1.7,17.0,502.0,532.3,418.22
2018,11,16,13,15,696.5,134.0,1.6,17.15,481.5,556.48,438.48
2018,11,16,13,30,686.0,131.0,1.5,17.3,461.0,577.48,455.83
2018,11,16,13,45,671.0,126.0,1.45,17.4,434.0,590.42,467.19
2018,11,16,14,0,656.0,121.0,1.4,17.5,407.0,599.78,475.65
2018,11,16,14,15,632.5,116.0,1.25,17.3,374.5,599.61,476.55
2018,11,16,14,30,609.0,111.0,1.1,17.1,342.0,595.54,474.26
2018,11,16,14,45,577.0,104.0,0.95,16.9,304.5,579.42,462.64
2018,11,16,15,0,545.0,97.0,0.8,16.7,267.0,559.37,447.64
2018,11,16,15,15,499.0,88.0,0.8,16.7,226.5,519.52,418.06
2018,11,16,15,30,453.0,79.0,0.8,16.7,186.0,481.8,388.77
2018,11,16,15,45,389.0,67.5,0.75,15.4,146.0,424.56,344.04
2018,11,16,16,0,325.0,56.0,0.7,14.1,106.0,365.96,295.69
2018,11,16,16,15,238.5,41.0,0.7,13.85,71.0,284.38,223.22
2018,11,16,16,30,152.0,26.0,0.7,13.6,36.0,189.17,94.05
2018,11,16,16,45,80.0,13.5,0.75,13.3,18.5,71.02,0.0
2018,11,16,17,0,8.0,1.0,0.8,13.0,1.0,0.0,0.0
2018,11,16,17,15,4.0,0.5,0.8,12.8,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,8.4,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,8.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,8.15,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,7.75,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,7.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,11,17,6,45,29.0,5.5,0.6,5.45,6.0,0.0,0.0
2018,11,17,7,0,58.0,11.0,0.6,5.4,12.0,8.65,0.0
2018,11,17,7,15,152.5,25.0,0.6,5.8,39.0,18.94,3.83
2018,11,17,7,30,247.0,39.0,0.6,6.2,66.0,29.52,20.03
2018,11,17,7,45,334.0,50.5,0.6,6.6,105.0,38.32,28.91
2018,11,17,8,0,421.0,62.0,0.6,7.0,144.0,50.05,39.97
2018,11,17,8,15,376.0,78.5,0.65,7.5,164.5,58.04,47.44
2018,11,17,8,30,331.0,95.0,0.7,8.0,185.0,68.39,56.86
2018,11,17,8,45,402.0,102.5,0.75,8.55,228.5,73.9,61.73
2018,11,17,9,0,473.0,110.0,0.8,9.1,272.0,79.47,66.55
2018,11,17,9,15,588.0,103.5,0.85,9.95,327.0,79.02,65.82
2018,11,17,9,30,703.0,97.0,0.9,10.8,382.0,75.46,62.32
2018,11,17,9,45,751.5,93.5,0.9,11.65,418.5,73.39,60.17
2018,11,17,10,0,800.0,90.0,0.9,12.5,455.0,77.44,63.43
2018,11,17,10,15,813.0,92.0,0.9,13.25,479.5,78.84,64.36
2018,11,17,10,30,826.0,94.0,0.9,14.0,504.0,90.67,63.08
2018,11,17,10,45,833.5,95.0,0.85,14.7,521.0,143.81,84.12
2018,11,17,11,0,841.0,96.0,0.8,15.4,538.0,197.16,120.25
2018,11,17,11,15,845.5,97.0,0.75,15.85,548.0,249.87,163.11
2018,11,17,11,30,850.0,98.0,0.7,16.3,558.0,301.99,208.25
2018,11,17,11,45,851.0,98.0,0.65,16.75,560.0,351.38,251.86
2018,11,17,12,0,852.0,98.0,0.6,17.2,562.0,399.32,293.7
2018,11,17,12,15,821.0,107.5,0.55,17.4,550.5,440.91,330.3
2018,11,17,12,30,790.0,117.0,0.5,17.6,539.0,477.72,361.9
2018,11,17,12,45,745.0,128.0,0.5,17.8,518.5,505.74,386.23
2018,11,17,13,0,700.0,139.0,0.5,18.0,498.0,528.06,405.4
2018,11,17,13,15,689.0,136.0,0.55,18.1,477.5,551.74,425.71
2018,11,17,13,30,678.0,133.0,0.6,18.2,457.0,572.2,443.26
2018,11,17,13,45,662.0,129.0,0.65,18.25,430.5,585.25,455.23
2018,11,17,14,0,646.0,125.0,0.7,18.3,404.0,594.68,464.41
2018,11,17,14,15,622.0,119.5,0.7,18.1,371.5,593.5,465.6
2018,11,17,14,30,598.0,114.0,0.7,17.9,339.0,588.37,463.76
2018,11,17,14,45,564.5,107.0,0.7,17.7,301.5,570.97,452.56
2018,11,17,15,0,531.0,100.0,0.7,17.5,264.0,545.99,435.37
2018,11,17,15,15,484.5,90.5,0.7,17.5,224.0,510.2,408.78
2018,11,17,15,30,438.0,81.0,0.7,17.5,184.0,471.64,378.87
2018,11,17,15,45,373.5,69.0,0.8,15.9,144.0,413.68,334.91
2018,11,17,16,0,309.0,57.0,0.9,14.3,104.0,354.38,286.8
2018,11,17,16,15,223.5,41.5,1.0,13.5,69.5,273.49,214.79
2018,11,17,16,30,138.0,26.0,1.1,12.7,35.0,177.2,79.5
2018,11,17,16,45,72.5,13.5,1.15,11.95,18.0,65.19,0.0
2018,11,17,17,0,7.0,1.0,1.2,11.2,1.0,0.0,0.0
2018,11,17,17,15,3.5,0.5,1.2,10.7,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,11,18,6,45,21.0,5.0,0.9,5.15,5.5,0.0,0.0
2018,11,18,7,0,42.0,10.0,0.9,5.2,11.0,7.87,0.0
2018,11,18,7,15,123.5,26.5,0.9,5.65,38.0,19.93,2.25
2018,11,18,7,30,205.0,43.0,0.9,6.1,65.0,32.15,22.1
2018,11,18,7,45,280.0,58.5,0.9,6.5,103.0,43.54,33.51
2018,11,18,8,0,355.0,74.0,0.9,6.9,141.0,54.81,44.22
2018,11,18,8,15,403.0,84.5,0.8,7.4,178.5,62.35,51.32
2018,11,18,8,30,451.0,95.0,0.7,7.9,216.0,69.79,58.13
2018,11,18,8,45,508.5,102.5,0.6,8.35,259.0,75.32,63.05
2018,11,18,9,0,566.0,110.0,0.5,8.8,302.0,80.84,67.84
2018,11,18,9,15,609.5,112.5,0.5,9.4,339.5,86.14,72.3
2018,11,18,9,30,653.0,115.0,0.5,10.0,377.0,87.6,73.29
2018,11,18,9,45,692.0,113.5,0.45,10.65,410.0,86.29,71.8
2018,11,18,10,0,731.0,112.0,0.4,11.3,443.0,85.24,70.56
2018,11,18,10,15,749.5,112.5,0.6,11.95,467.5,85.34,70.39
2018,11,18,10,30,768.0,113.0,0.8,12.6,492.0,93.52,67.72
2018,11,18,10,45,783.0,113.0,1.0,13.25,510.5,144.45,87.54
2018,11,18,11,0,798.0,113.0,1.2,13.9,529.0,196.43,122.59
2018,11,18,11,15,805.5,113.0,1.3,14.35,539.5,247.72,164.52
2018,11,18,11,30,813.0,113.0,1.4,14.8,550.0,302.26,212.05
2018,11,18,11,45,817.0,112.0,1.5,15.3,552.5,350.1,255.19
2018,11,18,12,0,821.0,111.0,1.6,15.8,555.0,396.84,297.24
2018,11,18,12,15,791.5,119.0,1.55,16.05,543.5,435.36,332.52
2018,11,18,12,30,762.0,127.0,1.5,16.3,532.0,471.59,364.71
2018,11,18,12,45,718.5,137.5,1.45,16.55,512.0,498.78,388.88
2018,11,18,13,0,675.0,148.0,1.4,16.8,492.0,520.34,407.77
2018,11,18,13,15,665.5,144.0,1.25,16.9,472.0,543.18,426.72
2018,11,18,13,30,656.0,140.0,1.1,17.0,452.0,562.94,442.67
2018,11,18,13,45,641.5,135.0,0.95,17.1,425.5,575.43,452.69
2018,11,18,14,0,627.0,130.0,0.8,17.2,399.0,584.4,459.7
2018,11,18,14,15,604.5,124.0,0.65,17.1,367.0,583.37,459.31
2018,11,18,14,30,582.0,118.0,0.5,17.0,335.0,573.48,452.28
2018,11,18,14,45,550.5,110.0,0.3,16.9,298.0,557.31,439.62
2018,11,18,15,0,519.0,102.0,0.1,16.8,261.0,537.84,424.33
2018,11,18,15,15,393.0,88.5,0.1,16.8,199.0,436.54,348.33
2018,11,18,15,30,267.0,75.0,0.1,16.8,137.0,330.86,266.44
2018,11,18,15,45,220.0,63.5,0.35,15.55,107.5,267.46,218.11
2018,11,18,16,0,173.0,52.0,0.6,14.3,78.0,222.87,181.03
2018,11,18,16,15,117.5,37.5,0.7,13.65,52.5,166.24,129.33
2018,11,18,16,30,62.0,23.0,0.8,13.0,27.0,97.38,35.86
2018,11,18,16,45,34.0,12.0,0.9,12.4,14.0,34.95,0.0
2018,11,18,17,0,6.0,1.0,1.0,11.8,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.0,11.45,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
