Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,9,30,25.0,47.0,6.4,12.6,56.0,37.08,27.75
2018,11,29,9,45,39.0,79.5,6.35,12.65,95.0,60.43,48.6
2018,11,29,10,0,53.0,112.0,6.3,12.7,134.0,82.26,67.93
2018,11,29,10,15,26.5,67.0,6.15,12.7,78.0,51.72,40.66
2018,11,29,10,30,0.0,22.0,6.0,12.7,22.0,16.78,9.39
2018,11,29,10,45,0.0,28.5,5.9,12.65,28.5,21.77,13.02
2018,11,29,11,0,0.0,35.0,5.8,12.6,35.0,26.76,17.28
2018,11,29,11,15,0.0,49.0,5.8,12.7,49.0,37.53,26.45
2018,11,29,11,30,0.0,63.0,5.8,12.8,63.0,48.33,35.62
2018,11,29,11,45,34.0,97.5,5.75,12.85,115.0,85.16,65.69
2018,11,29,12,0,68.0,132.0,5.7,12.9,167.0,128.62,101.69
2018,11,29,12,15,202.5,162.0,5.65,13.05,264.0,213.51,170.65
2018,11,29,12,30,337.0,192.0,5.6,13.2,361.0,309.64,249.58
2018,11,29,12,45,177.5,128.5,5.55,13.35,217.5,200.08,162.38
2018,11,29,13,0,18.0,65.0,5.5,13.5,74.0,61.21,46.57
2018,11,29,13,15,192.0,90.0,5.4,13.55,176.5,192.66,159.01
2018,11,29,13,30,366.0,115.0,5.3,13.6,279.0,341.79,284.45
2018,11,29,13,45,475.5,111.0,5.2,13.65,311.0,421.47,351.57
2018,11,29,14,0,585.0,107.0,5.1,13.7,343.0,514.22,428.51
2018,11,29,14,15,424.0,107.0,4.75,13.55,271.0,419.23,351.47
2018,11,29,14,30,263.0,107.0,4.4,13.4,199.0,305.74,257.55
2018,11,29,14,45,224.0,107.0,4.05,13.25,179.5,288.71,243.42
2018,11,29,15,0,185.0,107.0,3.7,13.1,160.0,270.86,227.96
2018,11,29,15,15,230.0,84.0,3.7,13.1,139.5,282.19,238.52
2018,11,29,15,30,275.0,61.0,3.7,13.1,119.0,310.49,261.88
2018,11,29,15,45,348.0,50.0,2.9,12.45,106.5,362.28,302.68
2018,11,29,16,0,421.0,39.0,2.1,11.8,94.0,407.11,332.02
2018,11,29,16,15,310.5,30.0,2.1,11.4,62.0,316.23,236.74
2018,11,29,16,30,200.0,21.0,2.1,11.0,30.0,199.34,0.0
2018,11,29,16,45,100.0,10.5,2.05,10.65,15.0,81.16,0.0
2018,11,29,17,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,30,6,45,10.0,1.0,1.3,5.5,0.5,0.0,0.0
2018,11,30,7,0,20.0,2.0,1.3,5.5,1.0,0.0,0.0
2018,11,30,7,15,21.0,11.5,1.45,6.3,11.5,9.05,0.0
2018,11,30,7,30,22.0,21.0,1.6,7.1,22.0,16.02,3.31
2018,11,30,7,45,20.5,37.0,1.8,7.9,39.0,27.47,18.1
2018,11,30,8,0,19.0,53.0,2.0,8.7,56.0,38.7,28.92
2018,11,30,8,15,29.5,69.5,2.15,9.15,75.5,50.13,39.6
2018,11,30,8,30,40.0,86.0,2.3,9.6,95.0,61.38,49.98
2018,11,30,8,45,122.0,101.0,2.5,10.1,136.0,71.53,59.19
2018,11,30,9,0,204.0,116.0,2.7,10.6,177.0,80.9,67.54
2018,11,30,9,15,287.5,122.0,2.7,11.0,219.5,85.95,71.91
2018,11,30,9,30,371.0,128.0,2.7,11.4,262.0,89.2,74.62
2018,11,30,9,45,442.5,127.0,2.7,11.8,300.0,89.28,74.46
2018,11,30,10,0,514.0,126.0,2.7,12.2,338.0,89.53,74.45
2018,11,30,10,15,631.0,109.0,2.7,12.6,385.0,81.79,67.38
2018,11,30,10,30,748.0,92.0,2.7,13.0,432.0,71.96,58.51
2018,11,30,10,45,796.0,86.0,2.7,13.35,460.0,106.23,64.66
2018,11,30,11,0,844.0,80.0,2.7,13.7,488.0,155.6,90.28
2018,11,30,11,15,796.0,93.0,2.7,13.9,484.5,208.04,132.98
2018,11,30,11,30,748.0,106.0,2.7,14.1,481.0,251.08,172.85
2018,11,30,11,45,817.0,90.5,2.7,14.3,502.0,304.28,218.38
2018,11,30,12,0,886.0,75.0,2.7,14.5,523.0,359.49,266.71
2018,11,30,12,15,887.5,73.0,2.7,14.6,518.5,403.86,308.21
2018,11,30,12,30,889.0,71.0,2.7,14.7,514.0,446.32,347.43
2018,11,30,12,45,888.5,69.0,2.75,14.75,502.5,485.78,383.6
2018,11,30,13,0,888.0,67.0,2.8,14.8,491.0,522.82,417.05
2018,11,30,13,15,879.5,66.0,2.7,14.8,472.0,554.05,444.9
2018,11,30,13,30,871.0,65.0,2.6,14.8,453.0,582.11,469.57
2018,11,30,13,45,857.5,63.5,2.55,14.8,427.0,603.36,488.62
2018,11,30,14,0,844.0,62.0,2.5,14.8,401.0,621.06,504.49
2018,11,30,14,15,824.0,60.0,2.4,14.6,369.0,636.09,517.85
2018,11,30,14,30,804.0,58.0,2.3,14.4,337.0,642.0,523.94
2018,11,30,14,45,775.0,55.5,2.15,14.25,300.5,637.16,520.09
2018,11,30,15,0,746.0,53.0,2.0,14.1,264.0,628.37,512.77
2018,11,30,15,15,701.5,49.5,2.0,14.1,224.0,603.26,492.71
2018,11,30,15,30,657.0,46.0,2.0,14.1,184.0,574.25,468.35
2018,11,30,15,45,586.0,40.5,1.5,12.7,143.0,519.71,422.17
2018,11,30,16,0,515.0,35.0,1.0,11.3,102.0,461.64,369.49
2018,11,30,16,15,385.0,27.5,1.05,10.75,67.0,368.77,271.7
2018,11,30,16,30,255.0,20.0,1.1,10.2,32.0,238.77,0.0
2018,11,30,16,45,127.5,10.0,1.15,9.6,16.0,100.62,0.0
2018,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,1,6,45,1.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,12,1,7,0,2.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,1,7,15,2.0,1.5,2.85,9.25,1.5,1.18,0.0
2018,12,1,7,30,2.0,3.0,3.0,9.6,3.0,2.35,0.0
2018,12,1,7,45,1.0,5.0,3.15,10.0,5.0,3.78,0.0
2018,12,1,8,0,0.0,7.0,3.3,10.4,7.0,5.3,0.0
2018,12,1,8,15,0.0,10.0,3.2,10.6,10.0,7.58,1.17
2018,12,1,8,30,0.0,13.0,3.1,10.8,13.0,9.86,3.29
2018,12,1,8,45,1.5,31.5,3.05,11.0,32.0,24.03,16.18
2018,12,1,9,0,3.0,50.0,3.0,11.2,51.0,38.28,29.09
2018,12,1,9,15,2.0,69.0,3.25,11.4,69.5,52.73,42.08
2018,12,1,9,30,1.0,88.0,3.5,11.6,88.0,66.22,54.09
2018,12,1,9,45,10.0,112.0,3.75,11.8,116.0,82.84,68.79
2018,12,1,10,0,19.0,136.0,4.0,12.0,144.0,98.97,82.93
2018,12,1,10,15,169.0,148.0,4.15,12.15,224.0,103.52,86.77
2018,12,1,10,30,319.0,160.0,4.3,12.3,304.0,109.3,91.69
2018,12,1,10,45,468.0,143.0,4.45,12.4,363.5,118.11,83.72
2018,12,1,11,0,617.0,126.0,4.6,12.5,423.0,157.32,102.04
2018,12,1,11,15,404.5,148.0,4.7,12.65,344.5,174.95,123.98
2018,12,1,11,30,192.0,170.0,4.8,12.8,266.0,170.43,130.31
2018,12,1,11,45,501.5,129.0,4.9,12.9,381.0,241.45,179.97
2018,12,1,12,0,811.0,88.0,5.0,13.0,496.0,343.23,259.0
2018,12,1,12,15,576.5,125.0,4.95,13.1,414.0,330.79,259.22
2018,12,1,12,30,342.0,162.0,4.9,13.2,332.0,292.22,234.6
2018,12,1,12,45,261.5,168.5,4.9,13.25,296.5,273.05,221.78
2018,12,1,13,0,181.0,175.0,4.9,13.3,261.0,245.68,200.91
2018,12,1,13,15,415.5,141.5,4.8,13.3,328.5,373.94,308.18
2018,12,1,13,30,650.0,108.0,4.7,13.3,396.0,503.29,415.19
2018,12,1,13,45,571.0,114.5,4.65,13.25,357.0,487.9,404.41
2018,12,1,14,0,492.0,121.0,4.6,13.2,318.0,459.12,382.76
2018,12,1,14,15,626.5,94.0,4.5,13.05,324.0,544.8,454.8
2018,12,1,14,30,761.0,67.0,4.4,12.9,330.0,621.14,518.33
2018,12,1,14,45,726.5,64.5,4.3,12.75,293.5,611.7,511.35
2018,12,1,15,0,692.0,62.0,4.2,12.6,257.0,603.4,504.58
2018,12,1,15,15,643.5,57.0,4.2,12.6,217.0,573.97,480.26
2018,12,1,15,30,595.0,52.0,4.2,12.6,177.0,540.98,451.79
2018,12,1,15,45,518.5,46.5,3.5,11.7,137.5,483.43,401.69
2018,12,1,16,0,442.0,41.0,2.8,10.8,98.0,422.66,345.82
2018,12,1,16,15,316.5,31.0,2.65,10.2,64.0,319.75,238.52
2018,12,1,16,30,191.0,21.0,2.5,9.6,30.0,190.76,0.0
2018,12,1,16,45,95.5,10.5,2.3,9.0,15.0,77.59,0.0
2018,12,1,17,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,4.25,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,3.85,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,12,2,6,45,13.0,1.5,0.5,3.75,1.0,0.0,0.0
2018,12,2,7,0,26.0,3.0,0.5,3.7,2.0,0.0,0.0
2018,12,2,7,15,179.0,13.5,0.55,3.9,23.0,10.62,0.0
2018,12,2,7,30,332.0,24.0,0.6,4.1,44.0,20.15,2.52
2018,12,2,7,45,446.5,31.0,0.6,4.3,81.5,26.06,16.94
2018,12,2,8,0,561.0,38.0,0.6,4.5,119.0,34.96,26.03
2018,12,2,8,15,627.5,42.0,0.55,4.95,160.0,38.79,29.96
2018,12,2,8,30,694.0,46.0,0.5,5.4,201.0,42.75,33.82
2018,12,2,8,45,736.5,49.0,0.4,5.9,241.0,45.75,36.65
2018,12,2,9,0,779.0,52.0,0.3,6.4,281.0,48.8,39.43
2018,12,2,9,15,804.0,54.5,0.35,6.95,316.5,51.24,41.56
2018,12,2,9,30,829.0,57.0,0.4,7.5,352.0,53.69,43.64
2018,12,2,9,45,845.0,60.0,0.45,8.1,383.0,61.73,50.74
2018,12,2,10,0,861.0,63.0,0.5,8.7,414.0,64.69,53.19
2018,12,2,10,15,874.5,63.5,0.65,9.15,438.5,65.79,53.99
2018,12,2,10,30,888.0,64.0,0.8,9.6,463.0,66.82,54.73
2018,12,2,10,45,896.5,65.0,0.95,10.0,481.0,97.84,58.09
2018,12,2,11,0,905.0,66.0,1.1,10.4,499.0,152.17,86.53
2018,12,2,11,15,909.5,66.5,1.2,10.75,509.5,205.45,126.75
2018,12,2,11,30,914.0,67.0,1.3,11.1,520.0,258.05,172.4
2018,12,2,11,45,916.0,66.5,1.4,11.45,523.0,308.22,218.57
2018,12,2,12,0,918.0,66.0,1.5,11.8,526.0,356.97,264.07
2018,12,2,12,15,917.0,65.5,1.55,11.95,521.5,403.0,307.1
2018,12,2,12,30,916.0,65.0,1.6,12.1,517.0,446.94,347.62
2018,12,2,12,45,896.0,67.5,1.7,12.2,501.0,482.95,381.41
2018,12,2,13,0,876.0,70.0,1.8,12.3,485.0,515.18,411.32
2018,12,2,13,15,883.0,66.0,1.75,12.25,470.0,551.3,442.98
2018,12,2,13,30,890.0,62.0,1.7,12.2,455.0,585.15,472.14
2018,12,2,13,45,876.0,60.5,1.7,12.1,429.0,606.74,491.71
2018,12,2,14,0,862.0,59.0,1.7,12.0,403.0,624.71,508.13
2018,12,2,14,15,842.0,57.0,1.5,11.6,370.5,634.54,517.11
2018,12,2,14,30,822.0,55.0,1.3,11.2,338.0,646.68,527.0
2018,12,2,14,45,769.0,55.0,1.1,10.8,297.0,628.7,512.64
2018,12,2,15,0,716.0,55.0,0.9,10.4,256.0,605.87,494.24
2018,12,2,15,15,647.5,51.0,0.9,10.4,212.0,562.58,460.65
2018,12,2,15,30,579.0,47.0,0.9,10.4,168.0,521.39,427.31
2018,12,2,15,45,559.5,40.0,0.9,9.65,135.5,497.12,405.97
2018,12,2,16,0,540.0,33.0,0.9,8.9,103.0,476.62,383.26
2018,12,2,16,15,406.0,26.0,0.9,8.5,67.0,369.0,270.91
2018,12,2,16,30,272.0,19.0,0.9,8.1,31.0,249.21,0.0
2018,12,2,16,45,136.0,9.5,0.95,7.75,15.5,106.02,0.0
2018,12,2,17,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,3.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,3,6,45,6.5,0.5,1.2,0.9,0.5,0.0,0.0
2018,12,3,7,0,13.0,1.0,1.2,0.9,1.0,0.0,0.0
2018,12,3,7,15,13.0,5.5,1.35,1.7,6.0,4.33,0.0
2018,12,3,7,30,13.0,10.0,1.5,2.5,11.0,8.05,0.0
2018,12,3,7,45,52.5,21.0,1.65,3.3,28.0,16.14,8.27
2018,12,3,8,0,92.0,32.0,1.8,4.1,45.0,24.37,16.41
2018,12,3,8,15,46.0,42.0,1.85,4.75,48.5,32.1,23.79
2018,12,3,8,30,0.0,52.0,1.9,5.4,52.0,39.54,30.79
2018,12,3,8,45,18.0,78.0,1.95,6.0,83.0,57.22,47.06
2018,12,3,9,0,36.0,104.0,2.0,6.6,114.0,74.14,62.43
2018,12,3,9,15,103.0,123.5,1.95,7.4,158.5,85.93,72.9
2018,12,3,9,30,170.0,143.0,1.9,8.2,203.0,98.66,84.03
2018,12,3,9,45,440.0,116.0,1.9,9.0,290.0,82.41,69.1
2018,12,3,10,0,710.0,89.0,1.9,9.8,377.0,69.98,57.67
2018,12,3,10,15,794.0,77.0,1.95,10.05,417.0,68.05,55.82
2018,12,3,10,30,878.0,65.0,2.0,10.3,457.0,67.26,54.98
2018,12,3,10,45,802.5,84.5,2.1,10.55,453.5,99.09,62.27
2018,12,3,11,0,727.0,104.0,2.2,10.8,450.0,149.51,92.0
2018,12,3,11,15,580.0,141.0,2.25,10.95,421.0,198.75,136.25
2018,12,3,11,30,433.0,178.0,2.3,11.1,392.0,227.67,167.79
2018,12,3,11,45,438.5,177.5,2.35,11.2,395.5,258.25,195.4
2018,12,3,12,0,444.0,177.0,2.4,11.3,399.0,288.58,223.24
2018,12,3,12,15,551.5,150.0,2.4,11.35,423.0,334.27,261.56
2018,12,3,12,30,659.0,123.0,2.4,11.4,447.0,391.96,310.3
2018,12,3,12,45,646.0,123.5,2.4,11.5,435.0,421.13,337.51
2018,12,3,13,0,633.0,124.0,2.4,11.6,423.0,447.47,361.88
2018,12,3,13,15,640.0,116.5,2.4,11.65,408.5,474.17,386.09
2018,12,3,13,30,647.0,109.0,2.4,11.7,394.0,499.01,408.42
2018,12,3,13,45,560.0,118.5,2.35,11.7,355.0,481.91,396.65
2018,12,3,14,0,473.0,128.0,2.3,11.7,316.0,451.89,374.15
2018,12,3,14,15,390.5,126.5,2.15,11.5,273.5,414.03,344.73
2018,12,3,14,30,308.0,125.0,2.0,11.3,231.0,355.18,297.68
2018,12,3,14,45,193.5,111.0,1.9,11.05,175.0,270.41,227.53
2018,12,3,15,0,79.0,97.0,1.8,10.8,119.0,165.23,137.94
2018,12,3,15,15,39.5,74.5,1.8,10.8,85.5,100.45,82.13
2018,12,3,15,30,0.0,52.0,1.8,10.8,52.0,41.61,30.26
2018,12,3,15,45,0.0,39.5,1.7,9.7,39.5,30.5,20.57
2018,12,3,16,0,0.0,27.0,1.6,8.6,27.0,20.61,11.78
2018,12,3,16,15,20.5,19.0,1.6,8.2,20.0,41.36,26.5
2018,12,3,16,30,41.0,11.0,1.6,7.8,13.0,51.65,0.0
2018,12,3,16,45,20.5,5.5,1.6,7.4,6.5,19.15,0.0
2018,12,3,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,4,7,15,0.0,3.5,2.95,5.25,3.5,2.75,0.0
2018,12,4,7,30,0.0,7.0,3.1,5.5,7.0,5.3,0.0
2018,12,4,7,45,0.0,12.0,3.2,5.75,12.0,9.11,2.06
2018,12,4,8,0,0.0,17.0,3.3,6.0,17.0,12.92,5.94
2018,12,4,8,15,0.0,21.5,3.35,6.5,21.5,16.35,9.25
2018,12,4,8,30,0.0,26.0,3.4,7.0,26.0,19.79,12.5
2018,12,4,8,45,0.0,42.0,3.4,7.5,42.0,32.09,23.82
2018,12,4,9,0,0.0,58.0,3.4,8.0,58.0,44.44,35.1
2018,12,4,9,15,1.5,75.5,3.45,8.75,76.0,57.14,46.54
2018,12,4,9,30,3.0,93.0,3.5,9.5,94.0,69.49,57.51
2018,12,4,9,45,4.0,107.0,3.6,10.2,108.5,79.3,66.07
2018,12,4,10,0,5.0,121.0,3.7,10.9,123.0,88.97,74.41
2018,12,4,10,15,2.5,94.5,3.65,11.35,95.5,71.55,58.66
2018,12,4,10,30,0.0,68.0,3.6,11.8,68.0,52.17,41.2
2018,12,4,10,45,0.0,72.0,3.5,12.2,72.0,55.27,41.77
2018,12,4,11,0,0.0,76.0,3.4,12.6,76.0,58.37,44.3
2018,12,4,11,15,0.0,78.5,3.25,12.85,78.5,60.32,45.87
2018,12,4,11,30,0.0,81.0,3.1,13.1,81.0,62.26,47.44
2018,12,4,11,45,1.0,93.0,2.95,13.3,93.5,71.66,55.29
2018,12,4,12,0,2.0,105.0,2.8,13.5,106.0,81.2,63.24
2018,12,4,12,15,5.0,131.0,2.6,13.55,133.5,102.55,81.1
2018,12,4,12,30,8.0,157.0,2.4,13.6,161.0,125.0,99.81
2018,12,4,12,45,7.0,152.0,2.15,13.65,155.5,121.93,97.3
2018,12,4,13,0,6.0,147.0,1.9,13.7,150.0,118.68,94.68
2018,12,4,13,15,5.0,139.5,1.7,13.55,142.0,113.16,90.24
2018,12,4,13,30,4.0,132.0,1.5,13.4,134.0,107.46,85.64
2018,12,4,13,45,2.5,120.5,1.35,13.25,121.5,97.77,77.65
2018,12,4,14,0,1.0,109.0,1.2,13.1,109.0,87.78,69.38
2018,12,4,14,15,0.5,100.5,1.3,12.65,100.5,80.95,63.83
2018,12,4,14,30,0.0,92.0,1.4,12.2,92.0,74.07,58.16
2018,12,4,14,45,0.0,85.0,1.5,11.7,85.0,68.99,53.98
2018,12,4,15,0,0.0,78.0,1.6,11.2,78.0,64.1,49.88
2018,12,4,15,15,0.0,63.5,1.6,11.2,63.5,51.41,38.86
2018,12,4,15,30,0.0,49.0,1.6,11.2,49.0,38.41,27.5
2018,12,4,15,45,0.0,38.5,1.5,10.2,38.5,29.45,19.62
2018,12,4,16,0,0.0,28.0,1.4,9.2,28.0,21.38,12.39
2018,12,4,16,15,0.0,18.5,1.45,8.8,18.5,14.1,5.04
2018,12,4,16,30,0.0,9.0,1.5,8.4,9.0,6.84,0.0
2018,12,4,16,45,0.0,4.5,1.5,8.05,4.5,3.54,0.0
2018,12,4,17,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,5,7,15,45.0,6.0,2.75,7.0,8.5,4.72,0.0
2018,12,5,7,30,90.0,12.0,2.8,7.1,17.0,9.22,0.0
2018,12,5,7,45,239.5,23.0,2.85,7.2,52.0,18.63,9.89
2018,12,5,8,0,389.0,34.0,2.9,7.3,87.0,27.97,19.28
2018,12,5,8,15,224.5,28.0,2.9,7.5,61.0,21.93,14.24
2018,12,5,8,30,60.0,22.0,2.9,7.7,35.0,17.06,9.96
2018,12,5,8,45,30.0,32.5,2.9,7.9,39.0,25.54,17.78
2018,12,5,9,0,0.0,43.0,2.9,8.1,43.0,32.85,24.5
2018,12,5,9,15,3.0,75.0,2.85,8.5,76.0,56.78,46.27
2018,12,5,9,30,6.0,107.0,2.8,8.9,109.0,78.68,65.94
2018,12,5,9,45,34.0,124.0,2.75,9.25,137.5,88.45,74.52
2018,12,5,10,0,62.0,141.0,2.7,9.6,166.0,99.55,84.21
2018,12,5,10,15,140.5,162.0,2.7,10.05,223.0,110.59,93.74
2018,12,5,10,30,219.0,183.0,2.7,10.5,280.0,123.79,105.1
2018,12,5,10,45,115.5,156.5,2.7,10.9,208.0,112.28,88.27
2018,12,5,11,0,12.0,130.0,2.7,11.3,136.0,98.25,77.89
2018,12,5,11,15,6.0,119.5,2.65,11.65,122.5,91.26,72.04
2018,12,5,11,30,0.0,109.0,2.6,12.0,109.0,83.11,65.3
2018,12,5,11,45,28.0,139.5,2.55,12.4,153.5,114.2,90.34
2018,12,5,12,0,56.0,170.0,2.5,12.8,198.0,148.91,118.54
2018,12,5,12,15,199.5,176.0,2.4,12.95,273.5,219.82,174.54
2018,12,5,12,30,343.0,182.0,2.3,13.1,349.0,297.53,236.97
2018,12,5,12,45,373.0,174.0,2.2,13.3,352.0,324.71,260.45
2018,12,5,13,0,403.0,166.0,2.1,13.5,355.0,363.21,292.94
2018,12,5,13,15,259.0,172.0,2.05,13.45,291.5,303.63,247.06
2018,12,5,13,30,115.0,178.0,2.0,13.4,228.0,232.1,189.49
2018,12,5,13,45,142.0,168.5,1.95,13.35,227.0,247.7,203.61
2018,12,5,14,0,169.0,159.0,1.9,13.3,226.0,264.32,218.35
2018,12,5,14,15,95.5,129.5,1.8,13.1,167.0,193.6,159.82
2018,12,5,14,30,22.0,100.0,1.7,12.9,108.0,104.83,84.54
2018,12,5,14,45,13.5,76.5,1.6,12.7,81.0,70.16,55.14
2018,12,5,15,0,5.0,53.0,1.5,12.5,54.0,44.12,32.65
2018,12,5,15,15,6.0,50.5,1.5,12.5,51.5,42.99,31.65
2018,12,5,15,30,7.0,48.0,1.5,12.5,49.0,42.5,31.08
2018,12,5,15,45,4.5,38.0,1.3,11.45,38.5,32.37,22.16
2018,12,5,16,0,2.0,28.0,1.1,10.4,28.0,22.85,13.62
2018,12,5,16,15,1.0,18.5,1.15,9.95,18.5,14.83,5.56
2018,12,5,16,30,0.0,9.0,1.2,9.5,9.0,6.84,0.0
2018,12,5,16,45,0.0,4.5,1.2,9.05,4.5,3.54,0.0
2018,12,5,17,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,6,7,15,123.5,10.0,1.85,5.0,16.5,7.87,0.0
2018,12,6,7,30,247.0,20.0,2.2,5.5,33.0,16.61,0.0
2018,12,6,7,45,371.0,28.0,2.55,6.0,67.5,23.32,13.66
2018,12,6,8,0,495.0,36.0,2.9,6.5,102.0,30.23,21.31
2018,12,6,8,15,564.0,41.5,2.9,6.95,141.5,37.91,28.71
2018,12,6,8,30,633.0,47.0,2.9,7.4,181.0,43.04,33.64
2018,12,6,8,45,678.0,50.0,2.9,7.85,219.5,45.92,36.39
2018,12,6,9,0,723.0,53.0,2.9,8.3,258.0,48.87,39.09
2018,12,6,9,15,754.5,55.5,2.85,8.9,294.0,51.31,41.22
2018,12,6,9,30,786.0,58.0,2.8,9.5,330.0,53.77,43.31
2018,12,6,9,45,807.5,59.5,2.75,10.1,360.5,55.32,44.55
2018,12,6,10,0,829.0,61.0,2.7,10.7,391.0,56.88,45.78
2018,12,6,10,15,842.5,62.5,2.65,11.2,415.5,64.3,52.26
2018,12,6,10,30,856.0,64.0,2.6,11.7,440.0,66.0,53.59
2018,12,6,10,45,864.5,65.0,2.5,12.2,458.0,87.2,54.23
2018,12,6,11,0,873.0,66.0,2.4,12.7,476.0,139.59,78.57
2018,12,6,11,15,878.0,66.5,2.35,12.95,487.0,191.1,115.87
2018,12,6,11,30,883.0,67.0,2.3,13.2,498.0,242.04,159.36
2018,12,6,11,45,884.5,67.5,2.25,13.5,501.5,291.3,204.36
2018,12,6,12,0,886.0,68.0,2.2,13.8,505.0,339.24,248.94
2018,12,6,12,15,884.5,67.5,2.25,13.95,501.0,383.68,290.74
2018,12,6,12,30,883.0,67.0,2.3,14.1,497.0,426.08,330.18
2018,12,6,12,45,878.5,66.5,2.3,14.25,486.0,464.95,365.87
2018,12,6,13,0,874.0,66.0,2.3,14.4,475.0,501.25,398.61
2018,12,6,13,15,866.0,64.5,2.3,14.4,456.5,531.97,426.46
2018,12,6,13,30,858.0,63.0,2.3,14.4,438.0,559.6,451.27
2018,12,6,13,45,844.5,62.0,2.3,14.45,413.0,581.38,470.92
2018,12,6,14,0,831.0,61.0,2.3,14.5,388.0,604.75,491.14
2018,12,6,14,15,811.5,59.0,2.2,14.35,357.5,615.1,500.96
2018,12,6,14,30,792.0,57.0,2.1,14.2,327.0,621.65,507.46
2018,12,6,14,45,763.5,54.0,2.0,14.05,291.0,617.03,504.51
2018,12,6,15,0,735.0,51.0,1.9,13.9,255.0,608.53,497.54
2018,12,6,15,15,691.0,48.0,1.9,13.9,216.5,585.19,478.65
2018,12,6,15,30,647.0,45.0,1.9,13.9,178.0,557.95,455.46
2018,12,6,15,45,578.0,39.5,1.45,12.4,138.5,506.02,411.41
2018,12,6,16,0,509.0,34.0,1.0,10.9,99.0,450.62,360.71
2018,12,6,16,15,371.0,26.0,1.05,10.45,63.5,352.13,254.84
2018,12,6,16,30,233.0,18.0,1.1,10.0,28.0,217.95,0.0
2018,12,6,16,45,116.5,9.0,1.15,9.55,14.0,90.93,0.0
2018,12,6,17,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,6.55,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,6.3,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,5.75,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,7,7,15,53.0,9.5,0.85,4.75,12.0,7.47,0.0
2018,12,7,7,30,106.0,19.0,0.8,5.1,24.0,14.4,0.0
2018,12,7,7,45,164.0,32.0,0.75,5.5,49.0,24.11,14.14
2018,12,7,8,0,222.0,45.0,0.7,5.9,74.0,33.71,24.49
2018,12,7,8,15,264.5,58.0,0.75,6.25,104.5,43.11,33.53
2018,12,7,8,30,307.0,71.0,0.8,6.6,135.0,52.34,42.25
2018,12,7,8,45,448.5,71.0,0.8,6.95,186.0,56.19,45.92
2018,12,7,9,0,590.0,71.0,0.8,7.3,237.0,57.07,46.76
2018,12,7,9,15,539.0,87.0,0.8,7.6,253.5,67.87,56.52
2018,12,7,9,30,488.0,103.0,0.8,7.9,270.0,75.18,63.0
2018,12,7,9,45,468.5,116.5,0.75,8.25,289.0,83.3,70.12
2018,12,7,10,0,449.0,130.0,0.7,8.6,308.0,91.16,76.93
2018,12,7,10,15,465.5,135.5,0.7,9.15,330.0,94.51,79.61
2018,12,7,10,30,482.0,141.0,0.7,9.7,352.0,97.85,82.28
2018,12,7,10,45,612.0,118.5,0.75,10.2,397.5,101.56,71.92
2018,12,7,11,0,742.0,96.0,0.8,10.7,443.0,137.34,82.53
2018,12,7,11,15,819.0,81.5,0.8,11.4,472.5,187.46,115.57
2018,12,7,11,30,896.0,67.0,0.8,12.1,502.0,242.41,158.38
2018,12,7,11,45,898.5,67.0,0.75,12.85,506.0,292.19,202.72
2018,12,7,12,0,901.0,67.0,0.7,13.6,510.0,340.68,246.42
2018,12,7,12,15,900.0,66.5,0.75,14.0,506.0,386.01,287.86
2018,12,7,12,30,899.0,66.0,0.8,14.4,502.0,429.32,326.87
2018,12,7,12,45,895.0,65.5,0.85,14.85,491.0,469.13,362.18
2018,12,7,13,0,891.0,65.0,0.9,15.3,480.0,506.36,394.54
2018,12,7,13,15,882.0,64.0,0.95,15.35,461.5,537.77,422.32
2018,12,7,13,30,873.0,63.0,1.0,15.4,443.0,566.0,447.09
2018,12,7,13,45,859.5,62.0,1.05,15.4,418.0,588.37,467.03
2018,12,7,14,0,846.0,61.0,1.1,15.4,393.0,607.25,483.96
2018,12,7,14,15,825.5,59.0,1.05,15.2,362.0,622.43,497.07
2018,12,7,14,30,805.0,57.0,1.0,15.0,331.0,628.73,503.27
2018,12,7,14,45,775.5,54.5,0.95,14.8,295.0,624.42,500.79
2018,12,7,15,0,746.0,52.0,0.9,14.6,259.0,616.14,494.33
2018,12,7,15,15,702.0,48.5,0.9,14.6,219.5,592.44,475.71
2018,12,7,15,30,658.0,45.0,0.9,14.6,180.0,564.84,452.91
2018,12,7,15,45,533.5,42.0,0.9,13.2,135.5,483.12,389.35
2018,12,7,16,0,409.0,39.0,0.9,11.8,91.0,391.75,314.15
2018,12,7,16,15,301.0,28.0,0.9,11.4,58.5,302.16,218.13
2018,12,7,16,30,193.0,17.0,0.9,11.0,26.0,187.97,0.0
2018,12,7,16,45,96.5,8.5,0.95,10.6,13.0,76.04,0.0
2018,12,7,17,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,8,7,15,127.5,10.0,1.0,4.2,16.0,7.87,0.0
2018,12,8,7,30,255.0,20.0,1.0,4.7,32.0,16.71,0.0
2018,12,8,7,45,382.0,27.5,0.95,5.2,66.5,22.99,12.95
2018,12,8,8,0,509.0,35.0,0.9,5.7,101.0,32.08,22.99
2018,12,8,8,15,579.5,40.5,1.05,6.2,141.0,37.17,28.13
2018,12,8,8,30,650.0,46.0,1.2,6.7,181.0,42.35,33.12
2018,12,8,8,45,694.5,49.5,1.35,7.2,220.0,45.68,36.28
2018,12,8,9,0,739.0,53.0,1.5,7.7,259.0,49.06,39.38
2018,12,8,9,15,770.0,56.0,1.65,8.4,295.5,51.9,41.86
2018,12,8,9,30,801.0,59.0,1.8,9.1,332.0,54.74,44.29
2018,12,8,9,45,824.0,60.5,1.95,9.8,363.5,56.32,45.53
2018,12,8,10,0,847.0,62.0,2.1,10.5,395.0,57.91,46.76
2018,12,8,10,15,855.0,64.5,2.15,11.0,418.5,59.97,48.44
2018,12,8,10,30,863.0,67.0,2.2,11.5,442.0,68.09,55.52
2018,12,8,10,45,861.5,70.5,2.3,12.0,458.0,80.52,51.29
2018,12,8,11,0,860.0,74.0,2.4,12.5,474.0,134.67,76.01
2018,12,8,11,15,857.0,76.5,2.4,12.8,483.0,186.99,113.59
2018,12,8,11,30,854.0,79.0,2.4,13.1,492.0,238.06,157.09
2018,12,8,11,45,879.5,74.0,2.4,13.35,502.0,290.94,203.93
2018,12,8,12,0,905.0,69.0,2.4,13.6,512.0,341.38,249.91
2018,12,8,12,15,900.0,69.5,2.35,13.7,507.5,386.5,292.44
2018,12,8,12,30,895.0,70.0,2.3,13.8,503.0,429.3,332.29
2018,12,8,12,45,882.5,71.0,2.3,13.85,490.0,466.82,367.25
2018,12,8,13,0,870.0,72.0,2.3,13.9,477.0,503.37,400.43
2018,12,8,13,15,797.0,83.5,2.25,13.85,443.0,514.49,413.09
2018,12,8,13,30,724.0,95.0,2.2,13.8,409.0,519.65,420.15
2018,12,8,13,45,775.5,81.0,2.15,13.8,400.0,561.87,455.8
2018,12,8,14,0,827.0,67.0,2.1,13.8,391.0,605.53,491.8
2018,12,8,14,15,806.0,65.0,1.9,13.55,360.0,615.14,500.47
2018,12,8,14,30,785.0,63.0,1.7,13.3,329.0,620.83,505.77
2018,12,8,14,45,754.5,60.0,1.5,13.05,293.0,614.99,501.63
2018,12,8,15,0,724.0,57.0,1.3,12.8,257.0,605.1,492.97
2018,12,8,15,15,678.0,52.5,1.3,12.8,217.5,578.54,471.8
2018,12,8,15,30,632.0,48.0,1.3,12.8,178.0,548.0,446.32
2018,12,8,15,45,558.0,43.0,1.15,11.45,138.5,501.47,407.67
2018,12,8,16,0,484.0,38.0,1.0,10.1,99.0,445.12,357.51
2018,12,8,16,15,345.0,28.5,1.05,9.6,63.5,334.23,242.77
2018,12,8,16,30,206.0,19.0,1.1,9.1,28.0,198.11,0.0
2018,12,8,16,45,103.0,9.5,1.15,8.65,14.0,81.41,0.0
2018,12,8,17,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,9,7,15,0.0,4.0,0.75,4.6,4.0,3.15,0.0
2018,12,9,7,30,0.0,8.0,0.7,4.8,8.0,6.07,0.0
2018,12,9,7,45,0.0,17.5,0.7,4.95,17.5,13.33,4.97
2018,12,9,8,0,0.0,27.0,0.7,5.1,27.0,20.61,12.79
2018,12,9,8,15,0.0,37.0,0.9,5.4,37.0,28.29,20.16
2018,12,9,8,30,0.0,47.0,1.1,5.7,47.0,35.86,27.32
2018,12,9,8,45,0.5,60.0,1.3,6.05,60.0,45.35,36.15
2018,12,9,9,0,1.0,73.0,1.5,6.4,73.0,54.75,44.78
2018,12,9,9,15,2.5,87.0,1.5,6.7,87.5,64.71,53.84
2018,12,9,9,30,4.0,101.0,1.5,7.0,102.0,74.55,62.67
2018,12,9,9,45,8.5,107.0,1.55,7.35,110.0,79.13,66.65
2018,12,9,10,0,13.0,113.0,1.6,7.7,118.0,83.65,70.54
2018,12,9,10,15,9.5,98.0,1.6,7.9,102.0,73.94,61.64
2018,12,9,10,30,6.0,83.0,1.6,8.1,86.0,63.64,52.24
2018,12,9,10,45,4.0,80.5,1.65,8.3,82.5,61.99,48.24
2018,12,9,11,0,2.0,78.0,1.7,8.5,79.0,60.1,46.49
2018,12,9,11,15,2.0,90.0,1.85,8.5,91.0,69.24,54.3
2018,12,9,11,30,2.0,102.0,2.0,8.5,103.0,78.3,62.03
2018,12,9,11,45,1.0,74.0,2.1,8.5,74.5,57.08,43.83
2018,12,9,12,0,0.0,46.0,2.2,8.5,46.0,35.21,24.98
2018,12,9,12,15,0.5,70.0,2.2,8.45,70.0,53.91,41.16
2018,12,9,12,30,1.0,94.0,2.2,8.4,94.0,72.74,57.39
2018,12,9,12,45,4.0,118.0,2.25,8.35,119.5,93.19,74.94
2018,12,9,13,0,7.0,142.0,2.3,8.3,145.0,114.91,93.57
2018,12,9,13,15,3.5,107.0,2.2,8.25,108.5,85.17,68.22
2018,12,9,13,30,0.0,72.0,2.1,8.2,72.0,55.26,42.52
2018,12,9,13,45,10.0,75.0,2.05,8.15,79.0,63.46,49.91
2018,12,9,14,0,20.0,78.0,2.0,8.1,86.0,77.33,62.26
2018,12,9,14,15,12.0,85.5,1.9,7.95,90.0,74.85,60.07
2018,12,9,14,30,4.0,93.0,1.8,7.8,94.0,77.78,62.52
2018,12,9,14,45,7.5,77.5,1.65,7.65,79.5,66.95,53.3
2018,12,9,15,0,11.0,62.0,1.5,7.5,65.0,56.01,43.91
2018,12,9,15,15,5.5,57.0,1.5,7.5,58.5,48.74,37.31
2018,12,9,15,30,0.0,52.0,1.5,7.5,52.0,41.76,30.84
2018,12,9,15,45,0.0,36.5,1.15,6.95,36.5,27.9,18.58
2018,12,9,16,0,0.0,21.0,0.8,6.4,21.0,15.99,7.99
2018,12,9,16,15,5.0,14.5,0.8,6.15,14.5,15.03,5.98
2018,12,9,16,30,10.0,8.0,0.8,5.9,8.0,16.37,0.0
2018,12,9,16,45,5.0,4.0,0.75,5.7,4.0,6.73,0.0
2018,12,9,17,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.75,5.25,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
